Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.43
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.28
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.66
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.63
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,transformer,,Temperature,C,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.24
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L1 Active Power,kW,13.57
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,N Current (RMS),A,47.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.13
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.31
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.77
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.93
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.09
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,03,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.67
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,01,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,transformer,,Temperature,C,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.39
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L3 Active Power,kW,20.26
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L2 Active Power,kW,25.42
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.95
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,N Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.92
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.49
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.04
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,transformer,,Temperature,C,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.28
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.29
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L3 Active Power,kW,15.91
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L2 Active Power,kW,26.41
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,109.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.37
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,02,N Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.41
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,01,N Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,transformer,,Temperature,C,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L3 Active Power,kW,18.89
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.33
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.39
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.56
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.53
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.99
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.93
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.17
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,01,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,transformer,,Temperature,C,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.38
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.03
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,05,N Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.06
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.26
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.66
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.61
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,01,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,transformer,,Temperature,C,5.2
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.79
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L3 Active Power,kW,20.29
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L2 Active Power,kW,18.98
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L1 Active Power,kW,14.78
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
922365,PORTSDOWN ROAD G500,2024-01-19T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,05,N Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.66
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.63
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,transformer,,Temperature,C,5.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
