Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.87
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.54
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L2 Active Power,kW,18.26
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L1 Active Power,kW,16.84
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,05,N Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.66
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.27
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.84
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.07
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,transformer,,Temperature,C,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L3 Active Power,kW,18.64
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L2 Active Power,kW,16.87
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L1 Active Power,kW,17.38
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.14
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,05,N Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.04
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,transformer,,Temperature,C,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.69
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L3 Active Power,kW,18.99
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L2 Active Power,kW,16.26
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L1 Active Power,kW,21.98
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,05,N Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.63
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.15
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,04,N Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,58.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.18
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,02,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,transformer,,Temperature,C,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.33
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.82
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L2 Active Power,kW,18.39
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L1 Active Power,kW,23.12
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,05,N Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.19
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,15.75
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,04,N Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,64.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.9
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.23
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.52
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,transformer,,Temperature,C,5.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.81
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.68
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L3 Active Power,kW,20.25
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L1 Active Power,kW,24.99
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,N Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,05,N Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.76
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,04,N Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.31
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.19
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.85
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.49
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L3 Active Power,kW,18.53
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L2 Active Power,kW,15.87
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L1 Active Power,kW,26.76
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.1
922365,PORTSDOWN ROAD G500,2024-01-19T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.25
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,05,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.38
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,16.13
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,66.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.32
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.39
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L3 Active Power,kW,19.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L1 Active Power,kW,24.88
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.37
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.14
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,15.99
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,04,N Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,65.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.69
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.42
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.71
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.7
