Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,transformer,,Temperature,C,5.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L3 Active Power,kW,20.79
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L2 Active Power,kW,19.72
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L1 Active Power,kW,23.59
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,N Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,17.73
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,04,N Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,72.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,03,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.98
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.42
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.63
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,01,N Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L3 Active Power,kW,26.02
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L2 Active Power,kW,22.13
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L1 Active Power,kW,25.47
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,107.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.68
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,19.04
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,04,N Current (RMS),A,34.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,77.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.21
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.04
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,02,N Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.97
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L2 Active Power,kW,25.07
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L1 Active Power,kW,28.15
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,N Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,16.61
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,04,N Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,71.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,77.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.17
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.25
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.94
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L3 Active Power,kW,27.02
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L2 Active Power,kW,34.37
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L1 Active Power,kW,29.94
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.09
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,05,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.86
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,23.09
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,12.55
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,04,N Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,93.5
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,53.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.75
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.66
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L3 Active Power,kW,26.89
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L2 Active Power,kW,44.08
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L1 Active Power,kW,23.56
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,111.6
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.1
922365,PORTSDOWN ROAD G500,2024-01-19T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.45
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.62
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.07
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,55.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,53.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.33
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.32
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.78
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.14
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,02,N Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,41.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.95
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.38
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L3 Active Power,kW,31.52
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L2 Active Power,kW,34.25
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L1 Active Power,kW,24.48
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,130.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,103.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,05,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.28
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,14.18
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.46
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,57.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,54.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.74
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.46
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.59
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.45
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.73
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.05
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,01,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.03
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.84
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L3 Active Power,kW,30.46
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.75
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.19
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,125.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.64
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.13
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
