Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.78
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.35
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.27
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.97
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.24
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,01,N Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.59
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.88
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L2 Active Power,kW,33.72
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L1 Active Power,kW,28.87
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,N Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,05,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.94
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.02
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.95
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.92
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.79
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.42
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,55.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.02
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.67
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L3 Active Power,kW,29.22
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.48
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.98
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,05,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.21
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,10.91
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,45.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.24
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.37
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.05
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,02,N Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L3 Active Power,kW,31.05
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L2 Active Power,kW,33.99
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.91
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,101.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.44
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.63
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.62
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,04,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,55.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.41
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.46
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.33
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,47.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.0
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,01,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.48
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L3 Active Power,kW,32.4
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L2 Active Power,kW,36.99
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.35
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,N Current (RMS),A,54.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,133.7
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
922365,PORTSDOWN ROAD G500,2024-01-19T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.92
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,05,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.95
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,10.82
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.42
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,03,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.28
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.29
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.35
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,58.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.77
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,transformer,,Temperature,C,5.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.24
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L3 Active Power,kW,33.58
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L2 Active Power,kW,34.82
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L1 Active Power,kW,25.72
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,05,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.52
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.95
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.06
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.95
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,17.42
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.07
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,02,N Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,70.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.14
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L3 Active Power,kW,37.11
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.24
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L1 Active Power,kW,27.48
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,N Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.23
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.22
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.12
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.66
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.08
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.72
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,02,N Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,01,N Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.16
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L3 Active Power,kW,33.45
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L2 Active Power,kW,39.86
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,N Current (RMS),A,62.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,137.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,5.14
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.42
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,05,N Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.1
