Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.46
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.18
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.42
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.73
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.54
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.56
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.93
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,60.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.38
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,transformer,,Temperature,C,5.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.85
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L3 Active Power,kW,32.83
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L2 Active Power,kW,39.59
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L1 Active Power,kW,23.32
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,N Current (RMS),A,64.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,162.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.35
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,05,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.63
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.84
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,15.14
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.12
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,63.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.73
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,01,N Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,37.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,transformer,,Temperature,C,5.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.66
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.62
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L2 Active Power,kW,38.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L1 Active Power,kW,26.53
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,147.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,157.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,112.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.71
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.95
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,05,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,14.93
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.67
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.98
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,61.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.14
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,59.3
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.74
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,transformer,,Temperature,C,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L3 Active Power,kW,37.02
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L2 Active Power,kW,38.72
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.75
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,N Current (RMS),A,55.2
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.0
922365,PORTSDOWN ROAD G500,2024-01-19T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,120.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,4.59
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.95
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.64
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.73
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.51
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.37
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.65
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.58
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,transformer,,Temperature,C,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L3 Active Power,kW,33.76
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L2 Active Power,kW,37.19
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.57
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,N Current (RMS),A,58.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,139.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,11.46
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.16
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,47.1
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.58
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.79
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.93
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,38.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.44
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,transformer,,Temperature,C,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L3 Active Power,kW,31.1
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L2 Active Power,kW,37.82
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L1 Active Power,kW,24.42
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,05,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.05
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.58
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,12.17
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.96
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,03,N Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,50.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.61
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.57
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.55
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,01,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,transformer,,Temperature,C,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.69
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L2 Active Power,kW,38.1
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.03
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,N Current (RMS),A,54.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,3.23
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,05,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.86
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.55
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.43
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.04
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,03,N Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,47.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.61
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.27
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,40.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.58
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,01,N Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,transformer,,Temperature,C,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L3 Active Power,kW,27.66
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L2 Active Power,kW,38.99
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.75
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,N Current (RMS),A,57.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
