Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,05,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.06
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.28
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.16
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.87
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.71
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.96
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.1
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,9.11
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.23
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,01,N Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,transformer,,Temperature,C,5.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L3 Active Power,kW,30.61
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L2 Active Power,kW,40.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L1 Active Power,kW,25.16
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,166.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,106.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.99
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,05,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.88
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,38.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.06
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.89
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,03,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.58
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.36
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,54.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.59
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,01,N Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,transformer,,Temperature,C,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.01
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.11
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L2 Active Power,kW,42.44
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L1 Active Power,kW,24.69
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,N Current (RMS),A,67.6
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.8
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,174.0
922365,PORTSDOWN ROAD G500,2024-01-19T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,3.17
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,05,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.58
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,47.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.95
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.29
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.42
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.85
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,02,N Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.73
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,7.29
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,transformer,,Temperature,C,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L2 Active Power,kW,43.31
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L1 Active Power,kW,22.84
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,N Current (RMS),A,71.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,120.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,178.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,,N Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.58
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,05,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.85
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.62
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.57
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,47.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.09
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,42.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.45
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.41
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,40.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.46
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,7.32
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.05
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,transformer,,Temperature,C,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.06
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L2 Active Power,kW,42.93
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L1 Active Power,kW,26.45
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,13.49
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.29
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.46
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,56.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.34
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.58
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,10.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,02,N Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,56.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.83
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,7.46
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,01,N Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,transformer,,Temperature,C,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.61
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L2 Active Power,kW,43.99
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L1 Active Power,kW,23.34
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,N Current (RMS),A,76.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.03
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.61
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,05,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,10.57
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.88
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,13.85
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,11.47
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,57.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,48.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,8.26
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.69
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,transformer,,Temperature,C,5.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L3 Active Power,kW,33.92
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L2 Active Power,kW,39.83
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L1 Active Power,kW,27.08
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,164.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.55
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,05,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.08
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.57
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,47.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.29
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.72
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.19
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.52
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.32
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,02,N Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,48.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.52
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,01,N Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
