Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L3 Active Power,kW,35.36
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L1 Active Power,kW,23.38
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,158.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,05,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.51
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.68
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.26
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.94
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.29
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,57.7
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.74
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,01,N Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,37.3
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L3 Active Power,kW,34.2
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L2 Active Power,kW,36.65
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.97
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,N Current (RMS),A,62.8
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
922365,PORTSDOWN ROAD G500,2024-01-19T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,05,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.26
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.03
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,54.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.15
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,15.88
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.02
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,66.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.5
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.27
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,01,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,transformer,,Temperature,C,5.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.87
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L3 Active Power,kW,31.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L2 Active Power,kW,33.54
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L1 Active Power,kW,27.22
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.2
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.76
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,13.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.28
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,54.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,16.44
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.73
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.25
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,02,N Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,68.2
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.61
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.76
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L3 Active Power,kW,32.28
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L2 Active Power,kW,35.5
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.38
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,N Current (RMS),A,54.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,05,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.99
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.92
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.76
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.61
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.26
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,17.65
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.25
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,02,N Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,72.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.2
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.32
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,transformer,,Temperature,C,5.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L3 Active Power,kW,34.92
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L2 Active Power,kW,31.02
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L1 Active Power,kW,21.03
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,05,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.36
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,42.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.44
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,15.23
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.44
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.97
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,02,N Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,63.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.13
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L3 Active Power,kW,30.47
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.67
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.79
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,N Current (RMS),A,50.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,126.5
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.2
922365,PORTSDOWN ROAD G500,2024-01-19T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.21
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.92
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.12
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.72
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.61
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.39
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,01,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,transformer,,Temperature,C,6.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.01
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L2 Active Power,kW,20.66
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.49
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,05,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.25
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.07
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.66
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
