Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,transformer,,Temperature,C,6.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.04
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L3 Active Power,kW,23.1
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.7
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L1 Active Power,kW,22.57
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,N Current (RMS),A,34.9
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
922365,PORTSDOWN ROAD G500,2024-01-19T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,05,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.98
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.39
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,04,N Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.92
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.24
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.46
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,transformer,,Temperature,C,6.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.18
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L3 Active Power,kW,21.64
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.81
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.33
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,05,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.21
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.49
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,04,N Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,47.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.21
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.87
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,02,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.74
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L3 Active Power,kW,20.41
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.48
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,05,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.56
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.03
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.81
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.29
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.78
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,transformer,,Temperature,C,7.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L3 Active Power,kW,19.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L2 Active Power,kW,21.69
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L1 Active Power,kW,20.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,05,N Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,04,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.87
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.87
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L3 Active Power,kW,18.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.74
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.25
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,05,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.27
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.55
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,40.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.08
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.08
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.32
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,transformer,,Temperature,C,7.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L3 Active Power,kW,19.52
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L1 Active Power,kW,17.53
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,05,N Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.48
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.47
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.44
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,transformer,,Temperature,C,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.2
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L3 Active Power,kW,22.74
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.49
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.13
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
922365,PORTSDOWN ROAD G500,2024-01-19T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.68
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,05,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.34
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
