Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.04
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.06
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,transformer,,Temperature,C,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.65
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L3 Active Power,kW,24.48
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L2 Active Power,kW,20.43
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L1 Active Power,kW,12.91
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,N Current (RMS),A,48.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.62
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,05,N Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.24
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.95
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.17
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,30.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.92
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,transformer,,Temperature,C,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.51
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L2 Active Power,kW,21.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.67
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,N Current (RMS),A,48.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.65
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,05,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.97
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.88
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.45
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.62
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.55
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.57
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,01,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,transformer,,Temperature,C,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.63
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L3 Active Power,kW,20.69
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.96
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L1 Active Power,kW,15.89
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.96
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,05,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.59
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,03,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.17
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.31
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,02,N Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.25
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,transformer,,Temperature,C,7.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.34
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L3 Active Power,kW,23.72
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L2 Active Power,kW,25.63
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L1 Active Power,kW,13.14
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,N Current (RMS),A,54.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.22
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,05,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,12.03
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,03,N Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,50.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.58
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.12
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.24
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,02,N Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.32
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L3 Active Power,kW,23.61
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L2 Active Power,kW,30.55
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L1 Active Power,kW,12.52
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,N Current (RMS),A,60.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.64
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,05,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.56
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.79
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.43
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,52.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,01,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.76
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L3 Active Power,kW,20.19
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L2 Active Power,kW,24.64
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.77
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,N Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.6
922365,PORTSDOWN ROAD G500,2024-01-19T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.39
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,05,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.65
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.91
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.11
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.58
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.23
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,transformer,,Temperature,C,6.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.82
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L3 Active Power,kW,18.78
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.05
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L1 Active Power,kW,15.22
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.53
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,05,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
