Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.13
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,02,N Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.47
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,transformer,,Temperature,C,6.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.74
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L2 Active Power,kW,29.17
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L1 Active Power,kW,17.75
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.42
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,05,N Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.64
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.42
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.32
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.61
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.13
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.57
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,transformer,,Temperature,C,6.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.12
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.48
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.15
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.51
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L1 Active Power,kW,19.69
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.38
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,05,N Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.73
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.11
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.26
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.01
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,transformer,,Temperature,C,6.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.12
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L3 Active Power,kW,14.92
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L2 Active Power,kW,28.65
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,N Current (RMS),A,49.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.34
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,05,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.14
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.42
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,02,N Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.99
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.34
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,transformer,,Temperature,C,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L3 Active Power,kW,17.19
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L2 Active Power,kW,30.46
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L1 Active Power,kW,15.33
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,N Current (RMS),A,51.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.35
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.42
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.54
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.25
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.51
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,02,N Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,63.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.83
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,01,N Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L3 Active Power,kW,17.53
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L2 Active Power,kW,30.64
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,N Current (RMS),A,55.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.6
922365,PORTSDOWN ROAD G500,2024-01-19T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.34
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.41
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.12
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,7.05
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,03,N Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,16.56
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.31
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,67.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.14
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.83
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L2 Active Power,kW,34.08
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,N Current (RMS),A,54.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,,N Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.33
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.74
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,11.18
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,45.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.08
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,03,N Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,56.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,19.23
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,02,N Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.45
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.83
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L2 Active Power,kW,39.84
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L1 Active Power,kW,26.79
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,N Current (RMS),A,64.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,161.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
