Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.23
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.52
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.17
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.22
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.89
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.94
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,65.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.38
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.58
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L2 Active Power,kW,37.15
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,N Current (RMS),A,64.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,,N Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.38
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.82
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,13.14
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,04,N Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,54.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.97
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.67
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,35.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,65.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.55
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,transformer,,Temperature,C,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.44
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L3 Active Power,kW,16.33
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.87
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,N Current (RMS),A,63.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.42
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,05,N Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.58
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.87
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,19.05
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,02,N Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,77.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.66
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,transformer,,Temperature,C,5.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.08
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.67
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.83
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.93
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L2 Active Power,kW,34.39
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L1 Active Power,kW,14.36
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,N Current (RMS),A,65.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.55
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.44
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,05,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.54
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.15
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.36
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.57
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,6.32
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,02,N Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.2
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,transformer,,Temperature,C,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L2 Active Power,kW,29.9
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L1 Active Power,kW,16.12
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,N Current (RMS),A,51.5
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,122.6
922365,PORTSDOWN ROAD G500,2024-01-19T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.39
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,05,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.96
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.74
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,14.16
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.25
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,02,N Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,transformer,,Temperature,C,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.46
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L2 Active Power,kW,32.23
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.78
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,N Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,05,N Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.74
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,10.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.78
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,52.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.51
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,transformer,,Temperature,C,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.91
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.24
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.68
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L1 Active Power,kW,18.29
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,N Current (RMS),A,45.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,05,N Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.58
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.08
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.81
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,15.47
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,12.41
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,63.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,51.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.41
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,01,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,transformer,,Temperature,C,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L3 Active Power,kW,21.49
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L2 Active Power,kW,33.86
