Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L1 Active Power,kW,20.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,N Current (RMS),A,48.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-1.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,05,N Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.98
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.56
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.09
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.88
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,03,N Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,18.38
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.24
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,02,N Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,01,N Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,transformer,,Temperature,C,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L3 Active Power,kW,24.73
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.88
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,N Current (RMS),A,61.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.42
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,05,N Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.42
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.71
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,04,N Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,9.68
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.22
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,17.64
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,02,N Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,72.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.99
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,01,N Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,transformer,,Temperature,C,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L3 Active Power,kW,19.63
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L2 Active Power,kW,35.83
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L1 Active Power,kW,23.64
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,05,N Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.08
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.04
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.16
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,18.37
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.21
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,02,N Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,75.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,transformer,,Temperature,C,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L3 Active Power,kW,15.01
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L2 Active Power,kW,34.28
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L1 Active Power,kW,15.28
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,N Current (RMS),A,62.0
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.2
922365,PORTSDOWN ROAD G500,2024-01-19T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,,N Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-1.17
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,05,N Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.35
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.11
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.73
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,17.85
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.67
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,02,N Current (RMS),A,40.1
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,73.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.26
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,transformer,,Temperature,C,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.59
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L2 Active Power,kW,35.62
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,N Current (RMS),A,67.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.41
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,05,N Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.14
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,18.96
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,02,N Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,77.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.42
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,transformer,,Temperature,C,3.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.67
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.83
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.03
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,N Current (RMS),A,68.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.1
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,05,N Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.25
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.78
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.26
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,19.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.71
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,02,N Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,80.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,transformer,,Temperature,C,3.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.29
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L2 Active Power,kW,33.69
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.11
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,N Current (RMS),A,64.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,,N Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,05,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.73
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.35
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,03,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.18
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,17.52
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,02,N Current (RMS),A,37.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,72.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
