Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,transformer,,Temperature,C,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.68
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.61
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L2 Active Power,kW,36.81
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.74
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,N Current (RMS),A,67.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,05,N Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.73
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.88
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.23
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.07
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,58.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.42
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,transformer,,Temperature,C,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.01
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.32
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L2 Active Power,kW,33.89
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L1 Active Power,kW,16.93
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,N Current (RMS),A,59.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,,N Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-1.12
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,05,N Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.35
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,11.76
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,48.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.44
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,03,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,15.77
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,02,N Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,64.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,transformer,,Temperature,C,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.32
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.08
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.17
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,N Current (RMS),A,57.5
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.9
922365,PORTSDOWN ROAD G500,2024-01-19T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.87
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,05,N Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.07
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,12.05
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,50.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.14
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.28
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,15.93
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.11
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,02,N Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,65.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.48
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,01,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,transformer,,Temperature,C,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.86
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L3 Active Power,kW,20.72
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L2 Active Power,kW,35.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L1 Active Power,kW,21.22
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,N Current (RMS),A,51.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,148.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.57
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,05,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.61
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.56
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,04,N Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,03,N Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.95
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,transformer,,Temperature,C,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L3 Active Power,kW,23.96
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L2 Active Power,kW,30.17
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.93
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,05,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.43
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.67
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.77
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.37
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,59.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.32
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,01,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,transformer,,Temperature,C,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.87
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L3 Active Power,kW,21.83
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L2 Active Power,kW,35.18
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L1 Active Power,kW,18.79
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.71
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,05,N Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.54
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.81
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,02,N Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,62.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.87
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,transformer,,Temperature,C,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.64
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L3 Active Power,kW,18.02
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.05
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L1 Active Power,kW,21.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,140.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,05,N Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.23
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,11.02
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,46.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,11.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.94
