Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,14.07
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.77
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,02,N Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,57.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.92
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,transformer,,Temperature,C,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.64
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L2 Active Power,kW,34.19
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L1 Active Power,kW,20.57
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,N Current (RMS),A,54.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.53
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.37
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,04,N Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,44.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,03,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.42
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.02
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.87
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,02,N Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,53.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,01,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,transformer,,Temperature,C,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.97
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L2 Active Power,kW,34.18
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.02
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,N Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.6
922365,PORTSDOWN ROAD G500,2024-01-19T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,85.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,05,N Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.7
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.64
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.68
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.99
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.23
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,02,N Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,52.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.73
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,01,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,transformer,,Temperature,C,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.18
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.43
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L2 Active Power,kW,34.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L1 Active Power,kW,13.91
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,N Current (RMS),A,62.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,05,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.78
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,04,N Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.21
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.22
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.84
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.84
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,02,N Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,57.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,transformer,,Temperature,C,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.68
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.92
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L3 Active Power,kW,19.83
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L2 Active Power,kW,37.13
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,N Current (RMS),A,71.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,,N Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.75
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,04,N Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,56.3
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.53
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.81
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,16.61
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.88
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,02,N Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,68.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,transformer,,Temperature,C,1.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.78
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.63
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L3 Active Power,kW,19.69
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L2 Active Power,kW,38.77
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L1 Active Power,kW,16.11
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.46
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,50.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.69
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.87
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,15.73
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,02,N Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,64.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.63
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.41
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,transformer,,Temperature,C,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.07
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L3 Active Power,kW,22.35
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.85
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L1 Active Power,kW,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.3
922365,PORTSDOWN ROAD G500,2024-01-19T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,,N Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,05,N Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,13.73
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.21
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,56.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.11
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,14.36
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,02,N Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,67.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.92
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,transformer,,Temperature,C,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.44
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.92
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L2 Active Power,kW,35.27
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.92
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,N Current (RMS),A,62.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.9
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,,N Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,13.83
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,04,N Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,56.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
