Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.77
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.75
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,40.1
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.52
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.47
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.91
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,55.4
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,transformer,,Temperature,C,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.85
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L3 Active Power,kW,16.95
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L2 Active Power,kW,38.15
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L1 Active Power,kW,22.06
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,N Current (RMS),A,64.2
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
922365,PORTSDOWN ROAD G500,2024-01-19T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,96.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,,N Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.02
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.27
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.96
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.22
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.33
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.28
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.56
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,02,N Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,54.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,68.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,transformer,,Temperature,C,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.43
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.37
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.85
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.94
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.61
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.23
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,13.12
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.88
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,53.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.43
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.62
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,01,N Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,transformer,,Temperature,C,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L3 Active Power,kW,24.95
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.84
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L1 Active Power,kW,21.82
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,05,N Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.81
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,04,N Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.21
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.01
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.65
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.96
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,55.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.19
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.34
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,transformer,,Temperature,C,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.37
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L3 Active Power,kW,21.54
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L2 Active Power,kW,39.25
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L1 Active Power,kW,15.79
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,,N Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,05,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.07
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.93
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.01
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,48.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.23
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,03,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.54
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,14.08
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.12
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,02,N Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.78
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,transformer,,Temperature,C,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.49
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L3 Active Power,kW,20.64
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L2 Active Power,kW,39.34
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L1 Active Power,kW,17.17
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,N Current (RMS),A,68.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,,N Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,05,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.67
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.73
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.33
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.95
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,03,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.93
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,13.34
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,55.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.48
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.76
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,transformer,,Temperature,C,0.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.81
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L2 Active Power,kW,34.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L1 Active Power,kW,17.57
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,N Current (RMS),A,56.1
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,,N Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,05,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.22
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.47
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,42.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,14.16
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,03,N Current (RMS),A,28.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,58.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.69
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,13.39
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.94
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,02,N Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,56.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.14
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.02
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,transformer,,Temperature,C,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.56
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.52
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L2 Active Power,kW,43.2
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L1 Active Power,kW,14.86
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,N Current (RMS),A,82.4
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,176.6
922365,PORTSDOWN ROAD G500,2024-01-19T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,5732.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
