Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,05,N Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.73
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.35
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.73
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,04,N Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,43.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,03,N Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,57.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.59
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.51
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,transformer,,Temperature,C,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.97
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L3 Active Power,kW,18.42
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,155.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,5732.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,,N Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,188.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,05,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.64
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.28
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.52
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,03,N Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,51.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.92
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,02,N Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.41
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,transformer,,Temperature,C,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.46
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.57
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L3 Active Power,kW,21.68
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L2 Active Power,kW,35.48
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.13
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,N Current (RMS),A,76.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,05,N Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.18
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,04,N Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,11.02
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.32
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.14
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,02,N Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,01,N Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,transformer,,Temperature,C,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.42
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L3 Active Power,kW,22.95
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L2 Active Power,kW,33.06
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,N Current (RMS),A,65.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,135.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.89
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,11.33
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,03,N Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,46.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.74
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.65
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,02,N Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,transformer,,Temperature,C,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L3 Active Power,kW,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L2 Active Power,kW,32.41
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.52
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,N Current (RMS),A,68.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,329.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.85
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.77
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.06
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,transformer,,Temperature,C,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.33
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L3 Active Power,kW,16.68
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L2 Active Power,kW,30.49
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.03
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,332.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,237.1
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.24
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.28
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,03,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,42.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.81
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,transformer,,Temperature,C,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.07
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L3 Active Power,kW,17.11
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L2 Active Power,kW,30.23
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.93
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,N Current (RMS),A,64.5
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.7
922365,PORTSDOWN ROAD G500,2024-01-19T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,372.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.34
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.87
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.63
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.29
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,01,N Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,transformer,,Temperature,C,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.57
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L3 Active Power,kW,17.06
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L2 Active Power,kW,29.17
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,N Current (RMS),A,61.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,374.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
