Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,564.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.96
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.41
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,03,N Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.14
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.31
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,46.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,01,N Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,transformer,,Temperature,C,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L3 Active Power,kW,14.81
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L2 Active Power,kW,29.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.17
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,N Current (RMS),A,62.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,565.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,991.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.67
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.02
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,01,N Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,transformer,,Temperature,C,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L3 Active Power,kW,13.63
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L2 Active Power,kW,27.88
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L1 Active Power,kW,10.31
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,N Current (RMS),A,55.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,993.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.93
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,04,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.48
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.58
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,02,N Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,transformer,,Temperature,C,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.81
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.94
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L2 Active Power,kW,27.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L1 Active Power,kW,10.29
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,N Current (RMS),A,51.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.77
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.89
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,transformer,,Temperature,C,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.07
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L3 Active Power,kW,13.98
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L2 Active Power,kW,25.86
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.27
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,N Current (RMS),A,52.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.79
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.14
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.23
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,03,N Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.31
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,transformer,,Temperature,C,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.46
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L3 Active Power,kW,14.32
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L2 Active Power,kW,27.94
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.51
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,N Current (RMS),A,60.6
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.2
922365,PORTSDOWN ROAD G500,2024-01-19T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.58
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.12
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.85
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,40.3
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.04
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,01,N Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,transformer,,Temperature,C,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L3 Active Power,kW,15.01
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L2 Active Power,kW,26.82
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,N Current (RMS),A,57.0
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.4
922365,PORTSDOWN ROAD G500,2024-01-19T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,,N Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.84
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,03,N Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,43.2
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.92
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.95
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,02,N Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.8
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,transformer,,Temperature,C,0.1
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922365,PORTSDOWN ROAD G500,2024-01-19T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
