Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,transformer,,Temperature,C,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.15
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.01
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L3 Active Power,kW,13.53
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L2 Active Power,kW,28.12
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.58
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,N Current (RMS),A,59.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
922365,PORTSDOWN ROAD G500,2024-01-19T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.86
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.05
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.39
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,02,N Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,01,N Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,transformer,,Temperature,C,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.03
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L3 Active Power,kW,14.37
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L2 Active Power,kW,28.58
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.48
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,N Current (RMS),A,60.1
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.1
922365,PORTSDOWN ROAD G500,2024-01-19T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.27
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.53
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.59
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.11
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.22
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.06
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,02,N Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,transformer,,Temperature,C,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.14
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.37
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L3 Active Power,kW,19.61
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L2 Active Power,kW,28.95
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.11
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.3
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.7
922365,PORTSDOWN ROAD G500,2024-01-19T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,05,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.16
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.7
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.96
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.36
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,03,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.02
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.44
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.63
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,02,N Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,transformer,,Temperature,C,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.88
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.25
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L3 Active Power,kW,18.51
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.72
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.25
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,N Current (RMS),A,63.6
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
922365,PORTSDOWN ROAD G500,2024-01-19T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.04
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.79
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,04,N Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.93
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.88
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,02,N Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.89
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,transformer,,Temperature,C,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.32
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.41
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.69
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L3 Active Power,kW,18.08
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,N Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.07
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,04,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.48
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.24
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.32
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,transformer,,Temperature,C,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.38
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L2 Active Power,kW,30.74
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.75
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.17
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.62
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,02,N Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.88
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,01,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,transformer,,Temperature,C,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.36
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.37
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L2 Active Power,kW,32.83
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.85
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,N Current (RMS),A,70.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,132.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.93
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.66
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
