Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.78
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,02,N Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,4.76
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,01,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,transformer,,Temperature,C,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.23
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.02
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.34
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L2 Active Power,kW,32.47
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,N Current (RMS),A,65.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.75
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.14
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,02,N Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,transformer,,Temperature,C,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.19
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L3 Active Power,kW,17.02
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.17
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L1 Active Power,kW,7.91
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,N Current (RMS),A,63.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,122.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.27
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.26
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.57
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.27
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.77
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.03
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.37
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,transformer,,Temperature,C,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.96
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.26
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L3 Active Power,kW,18.05
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L2 Active Power,kW,30.22
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,N Current (RMS),A,66.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
922365,PORTSDOWN ROAD G500,2024-01-19T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,9.02
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,04,N Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.38
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,02,N Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,transformer,,Temperature,C,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.03
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.17
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,122.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.62
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.37
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.42
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.96
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.94
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,transformer,,Temperature,C,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.54
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.74
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L2 Active Power,kW,30.93
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L1 Active Power,kW,13.27
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,N Current (RMS),A,54.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,05,N Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.39
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.16
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.87
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.97
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,transformer,,Temperature,C,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.39
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.41
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L2 Active Power,kW,29.63
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L1 Active Power,kW,12.34
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,N Current (RMS),A,52.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.59
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.35
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.31
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.39
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.28
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.83
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,transformer,,Temperature,C,0.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.24
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L3 Active Power,kW,16.53
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.15
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.33
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,N Current (RMS),A,51.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
