Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.42
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.38
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.92
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.71
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.74
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.76
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,transformer,,Temperature,C,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.24
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L2 Active Power,kW,26.15
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.43
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.27
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.79
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.89
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.06
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,transformer,,Temperature,C,1.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.78
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.12
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L2 Active Power,kW,26.32
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,N Current (RMS),A,51.2
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.3
922365,PORTSDOWN ROAD G500,2024-01-19T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.35
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,02,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.27
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,01,N Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,transformer,,Temperature,C,1.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.83
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.17
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.53
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.89
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.31
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.25
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.41
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.12
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,02,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.17
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,transformer,,Temperature,C,1.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.55
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L1 Active Power,kW,11.36
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.83
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.51
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.91
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.43
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.19
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,transformer,,Temperature,C,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L3 Active Power,kW,15.99
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.11
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.86
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.96
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.27
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.86
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,transformer,,Temperature,C,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.71
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.53
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L3 Active Power,kW,14.52
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L2 Active Power,kW,23.37
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.21
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,N Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.74
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.39
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.72
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,02,N Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,01,N Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,transformer,,Temperature,C,1.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.96
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.03
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L3 Active Power,kW,17.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L2 Active Power,kW,26.86
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.18
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,N Current (RMS),A,51.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
