Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,03,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.68
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.89
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,02,N Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,transformer,,Temperature,C,1.6
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.87
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L3 Active Power,kW,18.37
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L2 Active Power,kW,28.32
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L1 Active Power,kW,10.27
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,N Current (RMS),A,56.5
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.7
922365,PORTSDOWN ROAD G500,2024-01-19T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,,N Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.75
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.82
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.32
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,14.33
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.34
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,02,N Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,58.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,transformer,,Temperature,C,13.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.46
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L3 Active Power,kW,24.22
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L2 Active Power,kW,20.78
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L1 Active Power,kW,14.69
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,,N Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.43
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.19
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.23
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.33
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.71
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.76
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,02,N Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,44.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,transformer,,Temperature,C,14.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.51
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L3 Active Power,kW,19.34
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L2 Active Power,kW,20.99
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L1 Active Power,kW,16.12
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.28
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.58
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.11
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.46
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.83
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.93
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.27
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,transformer,,Temperature,C,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,13.74
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,22.11
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,16.64
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.85
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,34.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.19
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.33
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.78
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.16
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.57
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.58
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,16.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.08
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.39
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.94
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.54
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.03
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.48
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,21.77
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.58
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.17
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.17
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.07
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.97
