Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,21.6
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
922365,PORTSDOWN ROAD G500,2024-01-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.56
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.06
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.99
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.83
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.53
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,01,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.99
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.34
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.28
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,17.33
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,20.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.26
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.59
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.17
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.47
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,02,N Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,49.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.08
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,01,N Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.36
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.77
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,20.55
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,21.01
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,20.32
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,05,N Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.07
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.72
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.84
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.26
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.17
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.47
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,01,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.59
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.56
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.83
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,16.81
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,23.89
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,20.15
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,05,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.75
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.99
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.38
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.22
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.97
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.89
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,19.06
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,21.48
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,20.72
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.34
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,05,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.56
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,04,N Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.12
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.02
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,02,N Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.48
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,21.18
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,37.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,91.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.07
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,04,N Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.54
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.53
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.22
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,21.11
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,18.74
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,19.54
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
922365,PORTSDOWN ROAD G500,2024-01-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,05,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.23
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.27
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,03,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.78
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.68
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,02,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,01,N Current (RMS),A,13.6
