Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.01
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.56
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,21.09
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.32
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.01
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.52
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.13
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.01
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.55
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,18.35
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.85
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,41.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,05,N Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.56
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.47
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.49
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,04,N Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.29
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.29
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.92
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.49
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,11.24
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,05,N Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.52
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.64
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,transformer,,Temperature,C,14.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.26
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L3 Active Power,kW,16.69
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.05
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,,L1 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.07
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,05,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.31
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.06
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.15
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.53
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.18
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.54
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.43
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,02,N Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.23
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.15
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L3 Active Power,kW,20.43
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.35
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L1 Active Power,kW,28.21
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,,L1 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,05,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.09
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.68
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.68
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.96
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,20.41
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,02,N Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,82.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.47
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.23
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L3 Active Power,kW,22.7
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.28
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L1 Active Power,kW,34.65
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,N Current (RMS),A,53.9
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
922365,PORTSDOWN ROAD G500,2024-01-25T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,,L1 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.15
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,05,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.16
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.21
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.54
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.15
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,16.81
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,70.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.51
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.65
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.69
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L2 Active Power,kW,24.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L1 Active Power,kW,31.06
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,N Current (RMS),A,47.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,,L1 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,05,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,20.12
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,04,N Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,36.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,82.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.09
