Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.25
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,10.08
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.46
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.54
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.18
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L3 Active Power,kW,25.32
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L2 Active Power,kW,34.12
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L1 Active Power,kW,22.08
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,N Current (RMS),A,51.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,93.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,,L1 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.41
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,05,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.29
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,15.79
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,04,N Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,66.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.28
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.65
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.14
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.44
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,02,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.57
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.81
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L3 Active Power,kW,23.34
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.98
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L1 Active Power,kW,20.74
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,,L1 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,05,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.54
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.72
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.72
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,47.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.89
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.21
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.86
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.26
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.76
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.92
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.31
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L3 Active Power,kW,22.97
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L1 Active Power,kW,25.04
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,N Current (RMS),A,40.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,05,N Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,11.49
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.93
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.93
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.71
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.07
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.64
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,02,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.36
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,01,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.67
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L3 Active Power,kW,23.27
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L2 Active Power,kW,26.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.89
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,05,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.28
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.14
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.4
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.57
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,10.98
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,36.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,45.9
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.41
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.51
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.3
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L3 Active Power,kW,20.45
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.25
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L1 Active Power,kW,29.97
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,110.6
922365,PORTSDOWN ROAD G500,2024-01-25T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,05,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.18
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.61
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.15
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,11.24
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.38
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.43
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.27
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.31
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L1 Active Power,kW,26.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,,L1 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.89
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.47
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,02,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,36.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.52
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.39
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.84
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L2 Active Power,kW,27.68
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.63
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.36
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.04
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
