Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.12
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,16.17
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.71
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.93
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,65.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.15
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,4.05
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.43
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L3 Active Power,kW,27.16
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L1 Active Power,kW,23.23
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,05,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.13
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.11
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.77
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,14.35
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.63
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.75
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.45
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,01,N Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.58
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L3 Active Power,kW,30.94
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.24
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L1 Active Power,kW,22.45
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,N Current (RMS),A,56.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,129.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.27
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,05,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.16
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.29
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.58
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.91
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.49
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.94
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,45.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.37
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,25.96
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,28.23
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,22.29
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,108.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,05,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.81
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.95
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.91
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.09
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,9.09
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.74
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.12
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,38.7
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.4
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,23.03
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,31.43
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,59.5
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
922365,PORTSDOWN ROAD G500,2024-01-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,05,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.72
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.98
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,44.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.48
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.84
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,31.82
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.29
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,05,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.05
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.71
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.64
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.72
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,9.24
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,39.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.55
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,5.36
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,01,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.29
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,25.26
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,31.23
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,25.41
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.21
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,05,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.51
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,36.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.13
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.57
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,03,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,44.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,12.72
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,12.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,9.87
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,02,N Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,53.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,53.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,42.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,5.49
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,01,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,29.75
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,37.06
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,24.07
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,57.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,124.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,154.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,102.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,2.11
