Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,05,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.73
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.44
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,38.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.47
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.31
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,13.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,8.55
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.05
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,02,N Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,56.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,50.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.29
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,01,N Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.75
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,29.99
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,29.34
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,05,N Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.75
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.26
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.99
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.95
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.32
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.62
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,02,N Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,62.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,38.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.47
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.42
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,33.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.23
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,140.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,05,N Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.27
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.06
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.65
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.71
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.09
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,14.21
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.92
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.24
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,02,N Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,58.3
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,35.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.02
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,01,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.94
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.29
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.23
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L2 Active Power,kW,28.57
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L1 Active Power,kW,22.04
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,N Current (RMS),A,60.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.7
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
922365,PORTSDOWN ROAD G500,2024-01-25T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,94.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,,L1 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.76
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,05,N Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.53
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.19
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.32
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.11
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.34
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.71
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,02,N Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,54.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.05
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,01,N Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.33
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L3 Active Power,kW,33.64
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.91
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L1 Active Power,kW,23.52
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,138.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,128.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,05,N Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,10.81
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,45.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.53
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,13.99
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.47
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,18.05
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,57.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,76.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,9.21
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.29
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,01,N Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,38.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.05
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.84
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L3 Active Power,kW,38.72
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,N Current (RMS),A,54.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,158.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,05,N Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.66
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.52
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.37
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.37
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.37
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,13.84
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,20.07
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,56.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,83.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.15
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,01,N Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,42.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.09
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L3 Active Power,kW,36.79
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.95
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L1 Active Power,kW,37.13
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,150.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,153.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,05,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.24
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.55
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,03,N Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,42.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.75
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,10.63
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,45.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.43
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,01,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L3 Active Power,kW,32.23
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L2 Active Power,kW,33.31
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L1 Active Power,kW,25.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
