Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,,L1 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,05,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.97
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.74
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.17
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,44.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,12.56
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.08
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.22
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,02,N Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.56
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.55
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.31
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L3 Active Power,kW,32.07
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L2 Active Power,kW,30.65
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L1 Active Power,kW,22.65
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,N Current (RMS),A,53.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,133.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,127.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,05,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.54
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.78
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,10.03
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,03,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.69
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.76
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.49
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.79
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L3 Active Power,kW,25.85
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.15
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.9
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
922365,PORTSDOWN ROAD G500,2024-01-25T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,05,N Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.31
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.27
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.24
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.04
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,12.21
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.19
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,02,N Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,50.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.61
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.63
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L3 Active Power,kW,21.66
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L2 Active Power,kW,30.07
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L1 Active Power,kW,21.14
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,125.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.26
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,05,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.99
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.54
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,04,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,40.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.28
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.42
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.68
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.86
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.13
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L3 Active Power,kW,20.23
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.27
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L1 Active Power,kW,23.28
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,05,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.38
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.23
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,02,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.33
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L3 Active Power,kW,21.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.44
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L1 Active Power,kW,20.03
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,91.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,,L1 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,05,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.62
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.37
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.18
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.47
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.67
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,01,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.71
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.66
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.67
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L3 Active Power,kW,23.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L2 Active Power,kW,25.88
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L1 Active Power,kW,18.67
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,05,N Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.52
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.67
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.21
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,5.43
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,01,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
