Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.96
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L3 Active Power,kW,19.91
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L2 Active Power,kW,23.36
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L1 Active Power,kW,18.95
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,,L1 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,05,N Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.08
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.09
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,04,N Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.34
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.65
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.48
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.96
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,01,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.69
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L3 Active Power,kW,19.27
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L2 Active Power,kW,20.79
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.25
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.8
922365,PORTSDOWN ROAD G500,2024-01-25T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,05,N Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.03
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,02,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.93
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,01,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L3 Active Power,kW,19.93
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L2 Active Power,kW,20.62
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L1 Active Power,kW,14.29
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,N Current (RMS),A,42.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,05,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.12
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,04,N Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,38.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.81
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.51
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.57
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.88
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.16
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L3 Active Power,kW,19.61
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L2 Active Power,kW,20.03
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.04
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,N Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.55
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.52
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.95
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.69
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.31
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.37
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L1 Active Power,kW,15.93
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,N Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.62
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,03,N Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.26
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.82
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L3 Active Power,kW,14.55
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,N Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.74
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,02,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.18
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.22
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.79
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L2 Active Power,kW,17.21
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L1 Active Power,kW,16.08
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.44
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.41
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.06
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.99
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.7
