Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,02,L1 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.58
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,01,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.5
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.15
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L3 Active Power,kW,16.67
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L2 Active Power,kW,17.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L1 Active Power,kW,20.52
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
922365,PORTSDOWN ROAD G500,2024-01-25T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.69
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.35
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.96
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,03,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.67
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.05
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,02,N Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,02,L3 Current (RMS),A,50.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.78
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.52
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,01,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.85
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L3 Active Power,kW,23.52
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L2 Active Power,kW,17.67
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L1 Active Power,kW,19.31
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.7
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.02
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,04,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.72
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.23
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.84
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,01,N Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,transformer,,Temperature,C,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L3 Active Power,kW,22.69
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.65
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L1 Active Power,kW,15.43
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,N Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,,L1 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.32
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,04,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.15
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.02
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.53
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.42
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,02,N Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,02,L3 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.44
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.34
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.98
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.77
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L3 Active Power,kW,22.61
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L2 Active Power,kW,21.58
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L1 Active Power,kW,16.82
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.19
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.48
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.47
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.78
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.47
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,02,N Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,02,L3 Current (RMS),A,36.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,02,L2 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,01,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.72
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L3 Active Power,kW,18.99
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L2 Active Power,kW,18.89
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L1 Active Power,kW,14.04
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.64
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.64
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.11
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.68
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,02,L2 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,02,L1 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,transformer,,Temperature,C,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.79
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.15
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L3 Active Power,kW,16.64
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L2 Active Power,kW,16.81
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,05,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.42
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.93
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.13
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.01
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,02,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.42
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.88
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L2 Active Power,kW,16.29
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
922365,PORTSDOWN ROAD G500,2024-01-25T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,05,N Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.58
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.47
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
