Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.06
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.06
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,45.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.54
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,transformer,,Temperature,C,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.21
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L3 Active Power,kW,21.46
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L2 Active Power,kW,17.65
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.48
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,N Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,05,N Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.67
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,03,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.16
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.03
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,02,N Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.04
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.25
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.96
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,21.51
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,20.67
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,16.62
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,05,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.48
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.71
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.83
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.74
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.33
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.71
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.39
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,17.54
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,24.29
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,17.74
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,05,N Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.13
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.57
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,03,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.36
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.75
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,02,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,38.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.29
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,5.44
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,01,N Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,transformer,,Temperature,C,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.69
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,21.61
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.47
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,20.12
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,84.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.34
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.33
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.08
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,9.98
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,8.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.37
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,01,N Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,35.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,transformer,,Temperature,C,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.71
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.77
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,23.94
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,18.39
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,20.04
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,39.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.27
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.11
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.04
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.52
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.52
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.59
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.21
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,38.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.33
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.21
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,transformer,,Temperature,C,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.05
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.68
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,16.44
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.81
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,18.44
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
922365,PORTSDOWN ROAD G500,2024-01-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,05,N Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.85
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.61
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.53
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.38
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,02,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.07
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,01,N Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.68
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,18.04
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,16.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
