Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.64
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,04,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.78
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,03,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.97
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.64
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,02,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.69
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.81
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,17.92
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,19.43
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.65
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,03,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.98
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.16
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.96
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.33
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,01,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,transformer,,Temperature,C,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.18
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.97
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.25
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L2 Active Power,kW,21.74
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L1 Active Power,kW,20.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,,L1 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.23
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.52
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.66
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,8.42
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,02,N Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,transformer,,Temperature,C,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.11
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.38
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L3 Active Power,kW,21.56
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L2 Active Power,kW,18.58
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L1 Active Power,kW,20.79
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,05,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.71
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,04,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.14
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.73
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.89
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,9.28
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.04
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.61
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.56
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,01,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,transformer,,Temperature,C,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.73
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.94
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.58
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.85
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L2 Active Power,kW,16.48
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L1 Active Power,kW,19.61
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,,L1 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.19
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.35
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,03,N Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.98
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.93
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.62
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,02,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,transformer,,Temperature,C,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.64
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.78
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.71
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L3 Active Power,kW,15.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L1 Active Power,kW,14.04
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,N Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.7
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
922365,PORTSDOWN ROAD G500,2024-01-25T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.25
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.72
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.69
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.33
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.73
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.35
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,6.28
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,01,N Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,transformer,,Temperature,C,13.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.13
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L3 Active Power,kW,16.07
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L2 Active Power,kW,20.55
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L1 Active Power,kW,15.41
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
922365,PORTSDOWN ROAD G500,2024-01-25T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,,L1 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.24
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.98
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.74
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.54
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,03,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.33
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.59
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.41
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L3 Active Power,kW,16.28
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L2 Active Power,kW,19.74
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L1 Active Power,kW,13.08
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,N Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,,L1 Active Power,kW,1.01
