Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.27
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.48
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.79
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,01,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,transformer,,Temperature,C,13.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.43
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.45
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L3 Active Power,kW,22.5
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.32
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L1 Active Power,kW,12.03
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.22
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.95
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.31
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.18
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,02,N Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.96
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,01,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,transformer,,Temperature,C,13.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.09
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.13
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L3 Active Power,kW,19.61
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L2 Active Power,kW,23.54
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.96
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,N Current (RMS),A,39.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.18
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.38
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.88
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.94
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.54
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,transformer,,Temperature,C,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.82
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L3 Active Power,kW,20.14
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L2 Active Power,kW,27.27
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.21
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,,N Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.22
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,05,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.88
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.22
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,04,N Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.24
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.91
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.17
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,02,N Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.86
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,01,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,transformer,,Temperature,C,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.62
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.2
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L3 Active Power,kW,21.15
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L2 Active Power,kW,30.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.54
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.9
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,124.1
922365,PORTSDOWN ROAD G500,2024-01-25T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,05,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.77
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.03
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.62
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,04,N Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.49
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,03,N Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.55
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.31
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,transformer,,Temperature,C,12.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.08
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.41
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.11
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L2 Active Power,kW,28.55
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.92
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,N Current (RMS),A,58.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,05,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.15
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,12.79
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,03,N Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,7.19
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,01,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,transformer,,Temperature,C,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.85
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.12
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L3 Active Power,kW,20.18
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L2 Active Power,kW,29.05
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L1 Active Power,kW,14.22
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,N Current (RMS),A,52.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.35
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,05,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.64
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,03,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.11
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.14
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.52
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,transformer,,Temperature,C,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
