Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.97
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L3 Active Power,kW,18.17
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.85
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L1 Active Power,kW,13.12
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,N Current (RMS),A,52.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.06
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,10.38
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,03,N Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.89
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,02,N Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,01,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,transformer,,Temperature,C,12.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.48
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,26.79
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,12.13
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,53.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,73.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,111.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.84
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.06
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.85
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.99
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.88
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.88
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,transformer,,Temperature,C,11.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.21
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.81
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,23.96
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,21.88
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.09
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,55.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,04,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.98
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,8.16
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,02,N Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.64
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,transformer,,Temperature,C,11.4
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.48
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.72
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.73
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,19.54
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.22
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,12.39
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.9
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
922365,PORTSDOWN ROAD G500,2024-01-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.65
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.67
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,04,N Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.85
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.29
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.47
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,02,N Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,transformer,,Temperature,C,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.26
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.68
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.64
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.06
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.67
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.35
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.35
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,03,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.75
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.67
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.98
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,01,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,transformer,,Temperature,C,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.58
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.87
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.74
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,21.43
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.64
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.35
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.94
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.43
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,04,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.72
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.25
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,8.78
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.06
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,01,N Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,transformer,,Temperature,C,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.13
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.04
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.27
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,23.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,24.84
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,13.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,50.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,05,N Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.06
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.18
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.24
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.49
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,03,N Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.34
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.11
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.81
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
