Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.81
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,01,N Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,transformer,,Temperature,C,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.52
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,21.85
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.46
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.03
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.55
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.27
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,05,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.12
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.09
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,03,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.78
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,8.93
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,43.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.31
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,transformer,,Temperature,C,10.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.81
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.47
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.89
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L3 Active Power,kW,17.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.59
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L1 Active Power,kW,18.69
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,N Current (RMS),A,44.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,05,N Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.95
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.05
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.01
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.81
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,03,N Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.89
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,11.42
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.84
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,01,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,transformer,,Temperature,C,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.99
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.86
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,23.19
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.84
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.8
922365,PORTSDOWN ROAD G500,2024-01-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,,L1 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,05,N Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.56
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,11.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,04,N Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,45.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.56
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.06
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.17
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.46
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.63
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,9.82
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,02,N Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,47.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.59
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,01,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,transformer,,Temperature,C,9.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,17.65
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.86
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,19.28
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,,L1 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.04
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.36
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.92
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,04,N Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,50.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.76
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,03,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.06
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.23
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,01,N Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,transformer,,Temperature,C,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,24.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,23.44
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,12.59
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,53.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,101.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,05,N Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,13.51
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,04,N Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,55.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.75
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.07
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.29
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.42
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,02,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.06
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,transformer,,Temperature,C,9.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,24.91
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,24.99
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.84
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,56.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,12.08
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.58
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,49.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.32
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.22
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.95
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.14
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,01,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,transformer,,Temperature,C,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.23
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,23.47
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,13.64
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.68
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,14.22
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.28
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,04,N Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,57.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.22
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.37
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
