Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.59
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.04
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.52
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,transformer,,Temperature,C,9.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.02
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,20.27
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,25.78
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.42
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,,L1 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,05,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.77
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.82
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,04,N Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,51.9
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.74
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.19
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.63
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,transformer,,Temperature,C,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.98
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,14.69
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,27.76
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,15.14
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.4
922365,PORTSDOWN ROAD G500,2024-01-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,,L1 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.68
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,12.16
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.85
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,37.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.63
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.58
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.06
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.85
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.87
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,transformer,,Temperature,C,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.42
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,21.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,,L1 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.05
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.11
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,49.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.45
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.27
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.92
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.82
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,02,N Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,37.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.25
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.38
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,01,N Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,transformer,,Temperature,C,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.68
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.98
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,20.46
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.84
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,25.26
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,41.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.45
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.34
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.85
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.48
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.43
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.44
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,transformer,,Temperature,C,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.65
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,22.12
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,27.11
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,18.34
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,78.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,56.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,05,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.65
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.08
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.89
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.25
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,03,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,38.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.34
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.09
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,02,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.54
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.76
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,transformer,,Temperature,C,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.83
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L2 Active Power,kW,23.69
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,72.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.44
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.86
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,9.92
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,42.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.38
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.35
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.54
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,01,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,transformer,,Temperature,C,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L3 Active Power,kW,19.41
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.21
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L1 Active Power,kW,21.14
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,05,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.76
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.51
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
