Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,41.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,12.76
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,03,N Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,52.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,02,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.42
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,01,N Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,transformer,,Temperature,C,8.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.34
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L3 Active Power,kW,15.27
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L2 Active Power,kW,26.12
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L1 Active Power,kW,19.95
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.4
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
922365,PORTSDOWN ROAD G500,2024-01-25T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,,L1 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,05,N Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.57
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.51
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,12.21
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,03,N Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,49.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.46
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.95
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,01,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.93
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L3 Active Power,kW,15.44
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L2 Active Power,kW,25.09
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L1 Active Power,kW,17.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,N Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,05,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.68
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.84
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.09
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.51
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.44
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.81
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L3 Active Power,kW,15.48
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L2 Active Power,kW,23.68
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.16
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,N Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,,L1 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.71
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,02,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,transformer,,Temperature,C,8.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.24
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.14
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.95
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L1 Active Power,kW,13.53
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.62
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.69
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.77
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,03,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,01,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.49
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.06
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L3 Active Power,kW,11.91
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.35
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,N Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.43
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.48
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.46
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,03,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.45
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,N Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.69
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.71
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.52
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,03,N Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.34
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,02,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.98
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.35
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L3 Active Power,kW,14.24
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L2 Active Power,kW,18.05
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L1 Active Power,kW,13.16
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
922365,PORTSDOWN ROAD G500,2024-01-25T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
