Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.16
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.66
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,02,N Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.56
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.82
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.08
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L3 Active Power,kW,10.79
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L2 Active Power,kW,19.07
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.59
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.32
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.91
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,03,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.11
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.17
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.19
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L3 Active Power,kW,11.23
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L2 Active Power,kW,21.17
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.45
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,,L1 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,05,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.38
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.78
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.63
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,02,N Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.18
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.94
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L3 Active Power,kW,12.53
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.07
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.85
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,N Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,05,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.41
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.81
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.55
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.16
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,transformer,,Temperature,C,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.59
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L3 Active Power,kW,13.52
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L2 Active Power,kW,20.67
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L1 Active Power,kW,11.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,05,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.49
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,04,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,01,N Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,transformer,,Temperature,C,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.74
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L3 Active Power,kW,12.66
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L2 Active Power,kW,22.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L1 Active Power,kW,11.47
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,N Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,,L1 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.24
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.27
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.36
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.2
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,transformer,,Temperature,C,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.75
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.91
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.3
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.83
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L2 Active Power,kW,24.76
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L1 Active Power,kW,11.47
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,N Current (RMS),A,44.7
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
922365,PORTSDOWN ROAD G500,2024-01-25T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.86
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.69
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.76
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.18
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,transformer,,Temperature,C,8.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.93
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.17
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.57
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L2 Active Power,kW,22.36
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.68
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
