Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.87
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.01
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.97
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.28
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.78
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L2 Active Power,kW,22.01
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.45
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.88
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.61
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,02,N Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.36
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,01,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,transformer,,Temperature,C,8.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.56
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.91
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.44
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L3 Active Power,kW,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L2 Active Power,kW,23.18
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.32
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.23
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,03,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.51
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.96
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,01,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.12
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L3 Active Power,kW,13.89
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L2 Active Power,kW,22.78
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.63
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.35
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.29
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.89
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,03,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.64
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.84
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.09
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,01,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.09
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.72
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L3 Active Power,kW,15.24
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.71
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L1 Active Power,kW,11.15
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.23
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.03
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.18
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,01,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,transformer,,Temperature,C,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.45
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L3 Active Power,kW,18.14
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L2 Active Power,kW,23.84
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L1 Active Power,kW,11.72
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,N Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,100.0
922365,PORTSDOWN ROAD G500,2024-01-25T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.36
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.85
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.18
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.13
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,transformer,,Temperature,C,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.12
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.51
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.03
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L3 Active Power,kW,17.11
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L2 Active Power,kW,23.94
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,99.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.27
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.02
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.73
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.77
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.84
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.66
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,02,N Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,01,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,transformer,,Temperature,C,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
