Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.04
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.35
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.79
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L3 Active Power,kW,14.89
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L2 Active Power,kW,24.01
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L1 Active Power,kW,12.17
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,N Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,99.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.32
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,04,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.94
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,03,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.42
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.04
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,transformer,,Temperature,C,7.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.02
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L3 Active Power,kW,14.99
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L2 Active Power,kW,23.32
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L1 Active Power,kW,11.44
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.25
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,04,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,36.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.16
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,02,N Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.75
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,01,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,transformer,,Temperature,C,7.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.66
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.99
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.54
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L3 Active Power,kW,15.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,N Current (RMS),A,41.2
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,5483.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.51
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,04,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.86
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.53
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,02,N Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.24
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.09
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L3 Active Power,kW,15.59
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.44
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L1 Active Power,kW,11.11
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,5483.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.15
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.37
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.58
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.19
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.64
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.42
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.02
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L2 Active Power,kW,23.64
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L1 Active Power,kW,13.05
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
922365,PORTSDOWN ROAD G500,2024-01-25T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,05,N Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.3
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.53
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,transformer,,Temperature,C,7.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.44
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.76
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L3 Active Power,kW,14.78
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.72
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L1 Active Power,kW,12.08
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,5730.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.31
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.55
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.39
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.11
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.76
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.07
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.62
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,02,N Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.67
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.09
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L3 Active Power,kW,15.12
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.74
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,N Current (RMS),A,42.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,5730.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.15
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.44
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,29.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.28
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.47
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.39
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,02,N Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
