Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.14
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.51
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.96
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.16
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.17
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.04
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,N Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.78
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.23
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.13
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.71
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.62
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L2 Active Power,kW,22.82
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.49
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.82
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,3.43
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.97
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,03,N Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,02,N Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.56
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.84
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L2 Active Power,kW,23.67
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.38
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,98.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.28
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.73
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.34
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.83
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.12
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,02,N Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,45.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.42
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.46
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,16.03
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.24
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.82
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.4
922365,PORTSDOWN ROAD G500,2024-01-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.41
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.37
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.38
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,03,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.11
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,02,N Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.89
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,13.54
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.33
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.22
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.32
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.61
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.71
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.23
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.96
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.45
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.82
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,12.21
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.46
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.65
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,03,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.33
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.36
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.28
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.89
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.86
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.55
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,13.29
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
