Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.26
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.28
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.39
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,01,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.33
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.83
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.43
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,12.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.29
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.74
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.76
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.42
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.09
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.73
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,43.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.54
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.68
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.73
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,13.56
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.98
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.19
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.66
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,04,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.29
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,02,N Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.29
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.15
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.74
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.75
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,22.69
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,13.24
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
922365,PORTSDOWN ROAD G500,2024-01-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.35
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.52
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.19
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,04,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.47
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.76
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,01,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,transformer,,Temperature,C,6.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,252.23
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.67
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,13.82
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.66
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,12.75
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.17
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.17
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.08
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.35
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.81
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.77
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,43.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.63
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.64
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.96
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.22
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,20.05
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,14.74
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.32
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,05,N Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.54
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.64
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.85
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.65
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.32
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,46.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,01,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.63
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.71
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,12.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,20.47
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,15.25
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,87.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,2.47
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.26
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.79
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.59
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,02,N Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.67
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,transformer,,Temperature,C,7.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.86
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L3 Active Power,kW,10.74
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.86
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L1 Active Power,kW,12.91
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
