Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,2.39
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.52
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.21
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,02,N Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.11
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.82
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.75
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L2 Active Power,kW,19.18
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.22
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,N Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,68.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.47
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.41
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.38
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.53
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.64
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.62
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.02
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,transformer,,Temperature,C,7.2
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.72
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.26
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.39
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L3 Active Power,kW,12.92
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.29
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
922365,PORTSDOWN ROAD G500,2024-01-25T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.61
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.32
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,48.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.56
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,7.51
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.68
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.71
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.56
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.39
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,20.45
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,21.78
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.86
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,49.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.67
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.13
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.14
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,03,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.27
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.13
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.05
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.71
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.21
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.56
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,18.12
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,12.84
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.05
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.72
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.31
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,10.04
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,03,N Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.42
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.86
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.06
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.66
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,19.76
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.97
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.55
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.91
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.21
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.54
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,03,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.47
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.54
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,02,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.02
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.49
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.48
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.22
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,18.69
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.68
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.22
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.47
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.81
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.25
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,03,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.45
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.75
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.89
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.93
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.38
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.08
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,19.16
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,14.78
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
