Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.68
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.76
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.24
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.47
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.28
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.08
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.81
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.43
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.22
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.14
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,14.41
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
922365,PORTSDOWN ROAD G500,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,05,N Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.78
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.21
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.87
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.14
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.76
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.32
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.97
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.51
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.22
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,17.07
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,05,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.53
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.25
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.53
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.89
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.51
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,03,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.57
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,8.67
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.07
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,23.07
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.28
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,21.96
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,05,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.45
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.07
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.52
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,03,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.06
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.63
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.73
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.53
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,21.97
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.81
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,16.69
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.92
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,62.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.61
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.42
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,02,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,18.54
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,16.47
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,24.33
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,78.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
922365,PORTSDOWN ROAD G500,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.14
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,05,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.04
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,18.31
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,39.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,75.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,03,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.65
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.67
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.26
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.65
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.41
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,17.34
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.31
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,54.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,05,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.59
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,14.79
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,61.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.05
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.87
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,03,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.55
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.06
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.78
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
