Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,23.13
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.52
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,28.23
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,50.9
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.5
922365,PORTSDOWN ROAD G500,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,05,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.39
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.92
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.79
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,26.82
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,18.93
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.77
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,54.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,110.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.57
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,05,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.41
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.03
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,38.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.88
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,03,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.25
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.17
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.83
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.52
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.94
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,25.31
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.96
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,19.16
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,46.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.44
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.17
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,8.94
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,38.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.75
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,5.45
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,40.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.01
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.77
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.15
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.63
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,23.71
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.52
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,48.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.7
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,05,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.31
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,9.85
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.84
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,03,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.18
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.94
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,02,N Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.84
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,26.83
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,16.47
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,05,N Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.46
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.82
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.95
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.18
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.17
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,02,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.16
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,25.77
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,05,N Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.47
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,50.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.26
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.77
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.32
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.33
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,20.53
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.5
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.0
922365,PORTSDOWN ROAD G500,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.72
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.27
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,05,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,13.09
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.79
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,53.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.84
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.24
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Active Power,kW,10.06
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.89
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Active Power,kW,6.59
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,02,L1 Current (RMS),A,28.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.56
