Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.23
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.85
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,23.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,33.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,21.59
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.86
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.27
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,05,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,12.88
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.33
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,52.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,43.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.62
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Active Power,kW,15.51
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Active Power,kW,11.06
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,02,N Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,02,L3 Current (RMS),A,42.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,02,L2 Current (RMS),A,63.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,02,L1 Current (RMS),A,45.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.35
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.26
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,26.21
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,37.51
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,27.29
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,109.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,114.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.18
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,05,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,11.54
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,11.39
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,46.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,47.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Active Power,kW,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.96
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,02,L3 Current (RMS),A,44.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.31
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.44
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.66
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,29.62
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,22.98
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,122.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.29
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,05,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.71
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,11.46
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.46
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.51
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.07
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,03,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Active Power,kW,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Active Power,kW,6.07
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,02,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,02,L3 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,02,L1 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.57
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,24.33
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,23.52
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,5.25
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,05,N Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.79
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.74
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.44
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.86
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.78
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.26
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,02,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,02,L3 Current (RMS),A,44.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,02,L2 Current (RMS),A,38.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,02,L1 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.69
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.69
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,24.88
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,28.79
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,22.61
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,43.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,4.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,05,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.07
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,12.83
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.02
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,52.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,39.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.03
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.04
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.14
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.26
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Active Power,kW,8.86
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,02,L3 Current (RMS),A,46.1
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,02,L1 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.44
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,31.73
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,24.12
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.4
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
922365,PORTSDOWN ROAD G500,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,05,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.31
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.63
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,2.67
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.53
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Active Power,kW,13.35
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.72
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.94
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,02,N Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,02,L3 Current (RMS),A,55.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.01
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,31.09
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,28.93
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,20.36
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,128.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,4.85
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,05,N Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,9.23
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,37.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.82
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,36.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.0
