Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Active Power,kW,12.06
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.57
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,02,L2 Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.47
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.51
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,28.25
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,28.22
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,22.11
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,48.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,05,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.78
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.75
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,9.31
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,8.03
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.18
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.47
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.35
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Active Power,kW,6.88
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,02,N Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,02,L1 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.83
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,25.16
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,27.78
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,21.17
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,05,N Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.47
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,10.65
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,39.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,42.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,45.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.29
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.68
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,03,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.45
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Active Power,kW,12.47
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Active Power,kW,7.26
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,02,N Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,02,L3 Current (RMS),A,47.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,02,L2 Current (RMS),A,51.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,02,L1 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,27.47
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,33.14
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,24.48
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,05,N Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.34
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.31
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.16
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.79
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.82
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Active Power,kW,10.04
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,02,N Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,02,L2 Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,02,L1 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.09
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.27
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,8.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.29
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.85
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,33.62
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,29.19
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,111.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,05,N Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.25
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.01
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.27
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,36.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.26
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.61
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,03,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Active Power,kW,15.17
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Active Power,kW,12.36
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Active Power,kW,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,02,L3 Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,02,L2 Current (RMS),A,51.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,02,L1 Current (RMS),A,40.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.07
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.39
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.75
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,27.86
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.33
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,28.78
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,42.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.4
922365,PORTSDOWN ROAD G500,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,2.38
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,05,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.43
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.29
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.58
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,44.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.42
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.95
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,4.09
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,03,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.55
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Active Power,kW,11.45
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Active Power,kW,8.53
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,02,L3 Current (RMS),A,48.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,02,L2 Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,02,L1 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.42
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.38
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,28.21
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,33.36
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,24.17
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,47.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,117.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,102.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,2.55
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.79
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,11.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,48.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,8.07
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,4.33
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.26
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.27
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Active Power,kW,12.04
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.46
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,02,N Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,02,L2 Current (RMS),A,50.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,02,L1 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.64
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.28
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.87
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.51
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,33.47
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,26.65
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,139.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,2.29
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,05,N Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.12
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.49
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.08
