Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.99
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.52
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.73
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,31.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Active Power,kW,13.97
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.34
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,02,N Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,02,L3 Current (RMS),A,46.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,02,L2 Current (RMS),A,57.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,02,L1 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.17
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.43
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,26.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.06
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,25.14
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,45.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,05,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.94
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.27
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,11.36
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,38.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.05
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.41
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.79
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,02,L2 Current (RMS),A,44.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,7.22
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.37
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,32.21
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.61
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,24.52
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,133.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,05,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.77
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.88
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.81
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.68
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Active Power,kW,14.18
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.74
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.76
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,02,L3 Current (RMS),A,58.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,02,L2 Current (RMS),A,37.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,02,L1 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.02
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.82
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,37.83
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,29.18
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,21.58
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,121.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,05,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.28
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.41
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.66
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.77
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,30.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,8.62
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.55
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.88
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Active Power,kW,11.73
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.28
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,02,N Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,02,L2 Current (RMS),A,49.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,02,L1 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,7.82
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,5.37
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,31.33
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,34.38
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.28
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.0
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,142.6
922365,PORTSDOWN ROAD G500,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.42
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,3.94
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,05,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.21
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.53
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.03
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.63
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.41
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Active Power,kW,11.81
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.26
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Active Power,kW,7.78
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,02,L3 Current (RMS),A,49.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,02,L1 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.92
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,9.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.54
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.51
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,30.46
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,21.04
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,51.5
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,122.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,5.43
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,05,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.22
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.45
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.49
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,36.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.54
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.45
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,39.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Active Power,kW,11.34
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.39
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Active Power,kW,7.65
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,02,N Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,02,L3 Current (RMS),A,46.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,02,L2 Current (RMS),A,47.5
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.66
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,9.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,29.43
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,32.21
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,22.64
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,49.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,122.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,4.69
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,05,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.04
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,38.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,9.75
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,03,N Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Active Power,kW,11.44
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.09
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Active Power,kW,7.82
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,02,L3 Current (RMS),A,47.5
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,02,L2 Current (RMS),A,39.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,02,L1 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.13
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,5.72
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,9.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,28.86
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,35.25
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.77
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,55.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
