Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,4.84
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,05,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.19
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.56
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,9.58
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,4.49
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,03,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,39.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.13
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.85
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Active Power,kW,17.88
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,02,N Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,02,L3 Current (RMS),A,46.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,02,L2 Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,02,L1 Current (RMS),A,72.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.14
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,7.79
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,9.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.51
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.11
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,37.64
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,34.18
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
922365,PORTSDOWN ROAD G500,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,4.48
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.23
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,05,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.63
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.12
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.43
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,36.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.34
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Active Power,kW,11.94
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.75
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Active Power,kW,13.87
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,02,L3 Current (RMS),A,49.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,02,L2 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,02,L1 Current (RMS),A,63.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.59
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.74
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.74
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.89
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,27.27
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,35.24
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.73
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,47.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,113.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,146.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,127.7
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,3.33
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,05,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.41
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.38
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.94
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,9.16
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,4.96
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,03,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Active Power,kW,12.19
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.13
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.33
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,02,N Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,02,L3 Current (RMS),A,49.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.18
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.42
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,29.13
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,33.84
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,19.43
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,60.3
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,120.1
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
922365,PORTSDOWN ROAD G500,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,4.38
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,1.44
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,05,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-2.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.81
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,10.21
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.91
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Active Power,kW,9.51
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.31
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,02,N Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,02,L3 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,02,L2 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,02,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.08
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,5.58
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.99
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,26.21
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,20.11
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,3.47
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,2.05
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,05,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.74
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.47
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,7.36
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.15
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Active Power,kW,7.77
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.73
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.49
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,02,N Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,02,L2 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.04
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.49
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,21.18
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,24.78
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,20.82
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,90.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,05,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.69
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.99
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.66
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.35
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.96
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,02,N Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,02,L2 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,02,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.86
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.51
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.12
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,15.02
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,05,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.59
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.18
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.65
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.05
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.71
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.85
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,02,N Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,02,L3 Current (RMS),A,48.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,02,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,5.52
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.53
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.65
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.04
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.34
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.42
