Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,13.22
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,51.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.26
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.24
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,05,N Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.94
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.55
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,02,L3 Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.78
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.86
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,9.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.39
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.15
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.54
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,17.89
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,13.43
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,05,N Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.62
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,03,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Active Power,kW,5.49
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,02,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,02,L3 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,02,L2 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,9.7
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.0
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.85
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.05
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.8
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,13.76
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.2
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
922365,PORTSDOWN ROAD G500,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,2.07
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,05,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.32
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.65
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,03,N Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.52
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Active Power,kW,8.58
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.05
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,02,L3 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,23.34
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.3
922365,PORTSDOWN ROAD G500,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,05,N Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.58
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.47
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.32
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.76
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,5.79
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,03,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.74
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.65
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,02,N Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,02,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,02,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.96
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,13.24
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,19.31
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.35
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.64
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,05,N Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.65
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.15
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.86
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.79
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Active Power,kW,4.21
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.01
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,02,L2 Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.87
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.93
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.25
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,19.35
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.25
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.16
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,05,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.62
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.23
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.85
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.96
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.47
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.18
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,02,N Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,02,L3 Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,02,L2 Current (RMS),A,38.3
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.06
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.26
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.87
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.71
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,12.77
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,2.16
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,05,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.09
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.24
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,03,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.99
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.61
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.65
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,02,L2 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.3
