Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.58
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.26
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.46
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,17.61
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,12.07
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,16.19
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
922365,PORTSDOWN ROAD G500,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,05,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.56
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.87
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.26
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.67
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,02,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,02,L1 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,17.76
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,16.24
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.45
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,05,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.06
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.22
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,02,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,02,L2 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,02,L1 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.16
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.82
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.85
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,17.27
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.62
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.47
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,05,N Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.38
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.22
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,03,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.31
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.98
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,02,N Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,02,L2 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.33
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.26
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.27
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.16
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.23
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,13.13
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.37
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.83
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.49
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.36
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.56
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,03,N Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.27
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Active Power,kW,7.34
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,02,L3 Current (RMS),A,34.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,02,L1 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.82
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.43
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.42
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,19.73
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,21.46
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.21
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,3.47
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.98
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.85
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,03,N Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Active Power,kW,9.66
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,02,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,02,L2 Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,02,L1 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.63
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.74
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.27
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,19.44
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.46
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,05,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.23
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,03,N Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.75
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.32
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,02,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,02,L3 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.01
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.31
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.96
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,14.31
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,14.42
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
922365,PORTSDOWN ROAD G500,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,05,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.24
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.31
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
