Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.22
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.86
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,03,N Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.68
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.47
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.58
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,02,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.59
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.68
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.13
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.86
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,14.69
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,12.03
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,11.47
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.32
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,05,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.11
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.33
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.52
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,03,N Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.44
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Active Power,kW,5.48
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,02,L3 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,02,L2 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.14
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,12.09
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.09
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.22
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,05,N Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,05,L2 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.61
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.51
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.28
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,03,N Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.55
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.58
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,02,N Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,02,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.69
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.64
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,10.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,17.93
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,15.96
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,12.83
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.23
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.45
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,05,N Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.08
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.78
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.97
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.74
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,03,L2 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.47
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,02,N Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,02,L3 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,02,L2 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,02,L1 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,10.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,15.22
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.51
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,14.15
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.46
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,05,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.04
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.04
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,03,L3 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,03,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Active Power,kW,8.06
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.46
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,02,N Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,02,L2 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.06
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,17.75
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.23
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,11.52
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,40.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.44
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,05,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,05,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.35
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.47
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.23
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Active Power,kW,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,03,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Active Power,kW,10.08
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,02,L3 Current (RMS),A,41.7
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,02,L2 Current (RMS),A,33.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,02,L1 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.26
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,10.3
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,20.53
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,15.18
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.81
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
922365,PORTSDOWN ROAD G500,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.25
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.52
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,05,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.53
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.88
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.86
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,03,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.56
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.76
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.78
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,02,L3 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,02,L1 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,10.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,19.68
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,14.88
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,39.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.57
