Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,05,N Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.39
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.79
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.04
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,03,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.05
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,02,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.07
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,4.51
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.42
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,15.28
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,66.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.25
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.57
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,05,N Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.58
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.51
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,4.66
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,03,N Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.81
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.61
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.82
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,02,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,02,L3 Current (RMS),A,28.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,5.65
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,4.25
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.99
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,20.53
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,17.09
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,37.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.26
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,-1.04
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,05,N Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.48
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.69
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.84
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,5.76
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,25.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Active Power,kW,8.05
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.56
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.16
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,02,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,02,L1 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.12
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.11
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,17.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.83
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.87
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,20.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,21.73
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,15.52
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,38.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.27
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,05,N Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.13
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Active Power,kW,11.81
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.83
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,02,N Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,02,L3 Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,02,L2 Current (RMS),A,48.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.61
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,4.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.85
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.66
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.15
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.72
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,23.97
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.63
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,44.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,05,N Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.44
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.27
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,03,N Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.23
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.56
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Active Power,kW,4.55
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,02,N Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,02,L3 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,02,L1 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.17
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.45
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.44
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,20.15
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.04
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
922365,PORTSDOWN ROAD G500,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,05,N Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.36
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.35
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,10.34
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,03,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.69
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Active Power,kW,13.94
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.93
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,02,L3 Current (RMS),A,37.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,02,L2 Current (RMS),A,56.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.65
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.86
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.88
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,26.62
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,14.83
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,111.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,-1.24
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,05,N Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.38
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.47
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,9.29
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,03,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,38.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Active Power,kW,8.89
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Active Power,kW,11.79
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,02,N Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,02,L3 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,02,L2 Current (RMS),A,48.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.33
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.49
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,18.43
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,24.37
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.46
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
