Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,-1.11
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,05,N Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.87
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,2.05
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.66
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,03,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.83
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Active Power,kW,8.69
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Active Power,kW,5.79
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,02,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,02,L3 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,02,L2 Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,02,L1 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.15
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,9.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.33
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.69
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.55
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,17.36
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,16.27
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,-1.14
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,05,N Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.26
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,15.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.23
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,22.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Active Power,kW,7.98
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.15
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,02,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,02,L3 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,02,L2 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,02,L1 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.12
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,17.85
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,13.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,15.82
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,-1.15
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,05,N Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.75
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.87
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,37.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.49
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.49
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Active Power,kW,7.63
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Active Power,kW,6.11
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.74
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,02,N Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,02,L3 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,02,L2 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,02,L1 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,4.52
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.18
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.79
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.13
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,21.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.11
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,17.09
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.63
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,05,N Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.73
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.47
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,43.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.39
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.44
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.76
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.28
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Active Power,kW,6.69
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.71
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,02,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.8
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,02,L2 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,02,L1 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.75
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,3.31
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.63
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.1
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.55
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.52
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.36
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.46
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,21.44
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.0
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
922365,PORTSDOWN ROAD G500,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.17
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.93
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,05,N Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.34
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.57
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,7.53
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,9.06
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.49
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,03,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.87
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.57
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.86
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,02,L2 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,02,L1 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.21
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.35
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,5.22
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.31
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.62
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.87
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,19.58
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,16.53
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.56
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,-1.01
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,05,N Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,6.62
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,03,N Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,03,L3 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,03,L2 Current (RMS),A,33.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Active Power,kW,6.62
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.62
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,02,N Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,02,L3 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,02,L2 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.85
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.54
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.82
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.64
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.33
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,17.45
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.94
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,05,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,05,L1 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.55
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.41
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.15
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,03,N Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Active Power,kW,9.12
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Active Power,kW,7.33
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.35
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,02,N Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,02,L3 Current (RMS),A,38.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,02,L2 Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,02,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.61
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,2.36
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
