Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.49
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.08
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,14.32
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,55.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.74
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,05,N Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,05,L1 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.32
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.12
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Active Power,kW,3.71
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.68
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.56
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,03,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,03,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,03,L2 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Active Power,kW,9.43
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Active Power,kW,6.41
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,02,L3 Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,02,L2 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,02,L1 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.53
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,22.76
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.42
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,16.26
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.47
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,05,N Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,05,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.25
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,7.81
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.12
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,03,N Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,03,L2 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Active Power,kW,10.22
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Active Power,kW,8.19
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Active Power,kW,6.34
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,02,L3 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,02,L2 Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,02,L1 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,18.61
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,16.13
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,17.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,05,N Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,05,L2 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.36
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.94
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,9.21
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.76
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Active Power,kW,7.09
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.96
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Active Power,kW,7.63
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,02,N Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,02,L3 Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,02,L2 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,02,L1 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.21
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.62
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,20.47
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.2
922365,PORTSDOWN ROAD G500,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,05,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,05,L2 Current (RMS),A,2.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.58
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,03,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.27
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Active Power,kW,6.72
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Active Power,kW,5.95
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,02,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,02,L3 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,02,L2 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,02,L1 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.17
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.04
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.42
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,21.62
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,18.65
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,34.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.66
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,05,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.84
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.69
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,03,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,03,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,03,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.64
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Active Power,kW,8.41
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Active Power,kW,6.26
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,02,L2 Current (RMS),A,35.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,02,L1 Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.86
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.91
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,16.91
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.42
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,7.28
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,34.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.92
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.39
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.13
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Active Power,kW,6.51
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Active Power,kW,13.53
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,02,L3 Current (RMS),A,30.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,02,L2 Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,02,L1 Current (RMS),A,57.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,01,N Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.43
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.71
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.73
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.85
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,19.99
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,25.38
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.93
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,36.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.34
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,03,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.39
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Active Power,kW,5.96
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Active Power,kW,12.53
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,02,N Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,02,L3 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,02,L2 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,02,L1 Current (RMS),A,56.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.54
