Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.12
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,01,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,20.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.87
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.33
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.43
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,16.59
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,20.41
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,22.82
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,97.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.91
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,8.53
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,04,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.62
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,4.38
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,03,N Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.69
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Active Power,kW,7.46
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,02,N Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,02,L3 Current (RMS),A,28.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,02,L2 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,02,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.22
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.85
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.07
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.18
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,23.08
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,18.61
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.1
922365,PORTSDOWN ROAD G500,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.02
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,10.08
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,8.59
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,04,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.93
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.57
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,5.16
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,03,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.29
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,02,N Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,02,L2 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.23
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.74
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.0
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.42
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,24.46
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.4
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
922365,PORTSDOWN ROAD G500,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.39
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,8.25
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,04,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,8.49
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,03,N Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Active Power,kW,6.34
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Active Power,kW,7.44
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,02,N Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,02,L3 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,02,L2 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,01,N Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.01
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.76
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,13.09
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,25.93
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,16.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,2.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.18
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,8.52
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,39.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.34
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.71
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,03,N Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,32.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.11
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,02,L2 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,01,N Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.25
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,22.79
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,05,N Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,8.25
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,6.83
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,04,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,33.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.89
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.05
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,03,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Active Power,kW,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.12
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,02,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,02,L3 Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,02,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.59
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,01,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.99
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.82
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,20.52
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.61
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.89
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,39.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,85.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.02
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.23
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,05,N Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.57
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.13
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,7.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,04,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,03,L1 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.53
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Active Power,kW,4.05
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,02,N Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,02,L3 Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,02,L1 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.49
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,18.18
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.27
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,05,N Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.38
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.68
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.14
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,04,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,03,N Current (RMS),A,10.7
