Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.61
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Active Power,kW,5.18
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,02,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,02,L3 Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,02,L1 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.21
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,01,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.74
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.75
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.96
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,17.88
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.57
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,15.27
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.76
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Active Power,kW,1.94
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,05,N Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,05,L2 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.81
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.28
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.12
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.36
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,03,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,03,L2 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,03,L1 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.76
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.49
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.16
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Active Power,kW,5.11
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,02,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,02,L3 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,02,L2 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,02,L1 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,01,N Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.77
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.72
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.06
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.39
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,20.62
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
922365,PORTSDOWN ROAD G500,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,05,N Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,05,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,05,L2 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.96
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.91
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.96
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.77
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Active Power,kW,3.83
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,03,N Current (RMS),A,11.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,03,L2 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,03,L1 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.02
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.21
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.06
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,02,L1 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.62
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.84
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.35
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,14.87
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,05,N Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.11
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,04,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.46
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Active Power,kW,3.56
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,03,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,03,L2 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,03,L1 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.66
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.23
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.14
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,02,L3 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,02,L1 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.39
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,01,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.51
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,16.35
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.87
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
922365,PORTSDOWN ROAD G500,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,05,N Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,05,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.86
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.74
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.51
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,04,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.35
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.08
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,03,L2 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Active Power,kW,5.28
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,02,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,02,L2 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.82
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,01,N Current (RMS),A,20.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,28.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.21
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.44
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,18.16
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.43
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.33
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,05,N Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,05,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.83
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,04,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Active Power,kW,2.29
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Active Power,kW,8.28
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,03,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,03,L3 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,03,L2 Current (RMS),A,34.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,02,L2 Current (RMS),A,18.9
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,01,N Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,8.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.04
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,16.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.98
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.71
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,05,N Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,05,L3 Current (RMS),A,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.17
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.15
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.98
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Active Power,kW,8.47
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,03,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,03,L3 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,03,L2 Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,03,L1 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.31
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,02,N Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,02,L3 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,02,L2 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.09
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.86
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,13.01
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,16.33
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.59
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,05,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,05,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
