Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,4.63
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.56
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.42
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,04,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Active Power,kW,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,03,L2 Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.4
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Active Power,kW,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,02,N Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,02,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,01,N Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,9.1
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.82
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.19
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.6
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.86
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
922365,PORTSDOWN ROAD G500,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,,N Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.32
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.73
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,04,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.68
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,03,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,03,L2 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.37
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,02,N Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.48
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.08
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.04
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.25
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,11.16
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.14
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,,N Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.97
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.36
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,04,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.86
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,03,N Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.99
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.42
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.05
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.06
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.64
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,05,N Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.24
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.19
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,04,N Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.63
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,03,N Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,03,L2 Current (RMS),A,28.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Active Power,kW,1.99
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.31
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,02,N Current (RMS),A,11.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,02,L2 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.25
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,01,N Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,9.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.76
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,10.82
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.31
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,9.95
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.47
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,04,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.48
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.69
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.14
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Active Power,kW,2.14
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,02,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,02,L2 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.73
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.19
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.85
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,10.35
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,14.24
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,04,N Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,03,L2 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.87
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Active Power,kW,2.16
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,02,L2 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,01,N Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,10.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.99
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,11.27
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,14.29
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.25
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.87
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.43
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.99
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,02,N Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,02,L3 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,02,L2 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.57
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,01,N Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.6
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.11
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.28
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,11.82
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,11.99
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.52
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,30.1
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
922365,PORTSDOWN ROAD G500,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.24
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,1.8
