Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,05,N Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.64
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.64
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,03,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,03,L2 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.19
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Active Power,kW,2.07
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,02,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,02,L2 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,02,L1 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.97
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,01,N Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,11.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.74
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.29
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.34
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.05
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,6.99
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.23
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.32
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.39
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.27
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,04,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.61
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,03,L2 Current (RMS),A,31.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Active Power,kW,4.13
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,02,N Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,02,L2 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,01,N Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,11.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.33
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.78
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,10.73
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,12.54
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.54
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.45
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.89
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.13
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,04,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,22.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.87
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.37
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Active Power,kW,2.69
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,02,N Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,02,L2 Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,02,L1 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.53
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,01,N Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.89
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.54
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.64
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.75
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,11.17
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,12.71
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.63
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.49
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.85
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,04,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.85
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,03,N Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,03,L2 Current (RMS),A,32.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,03,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.55
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.01
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,02,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,02,L3 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,02,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.42
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,01,N Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,12.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,15.23
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.12
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,22.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.64
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,04,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.94
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,03,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,03,L2 Current (RMS),A,32.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.32
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,02,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,02,L3 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.97
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.32
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.84
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.08
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,21.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.26
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.72
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,04,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.23
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,03,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,03,L2 Current (RMS),A,30.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Active Power,kW,2.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Active Power,kW,8.44
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,02,N Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,02,L3 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,02,L2 Current (RMS),A,35.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,10.09
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,18.68
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.78
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
922365,PORTSDOWN ROAD G500,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.33
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.43
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.18
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.05
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,04,N Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.33
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,03,L2 Current (RMS),A,30.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,03,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.43
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.07
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,02,L3 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,02,L2 Current (RMS),A,41.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.13
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.75
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.99
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,11.77
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.86
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.53
