Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,22.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.27
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.81
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,04,N Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.02
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,03,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Active Power,kW,5.34
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.88
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,02,L3 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.52
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,01,N Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,13.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.02
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.28
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,12.37
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.27
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.71
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,04,N Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.83
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.57
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,03,N Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,03,L3 Current (RMS),A,3.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.04
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.81
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,01,N Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,13.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.21
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.84
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.57
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,19.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.59
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.84
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.85
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,04,N Current (RMS),A,19.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,03,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,03,L2 Current (RMS),A,31.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.54
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,02,N Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,02,L3 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,13.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.35
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.41
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.97
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,12.84
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,21.61
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.84
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.59
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.03
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.44
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.98
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,04,N Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.72
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,03,N Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,03,L3 Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,03,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Active Power,kW,2.66
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.35
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,02,N Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,02,L3 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,02,L2 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,01,N Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,13.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.52
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.62
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,252.23
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,14.25
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,21.75
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,7.96
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.07
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.04
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.16
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.0
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,02,N Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.3
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,01,N Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,13.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.29
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,14.38
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.74
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,7.91
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,42.7
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
922365,PORTSDOWN ROAD G500,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,24.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.99
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,7.55
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.41
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,04,N Current (RMS),A,18.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Active Power,kW,7.07
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Active Power,kW,3.83
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.53
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,02,N Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,02,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.96
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,01,N Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,13.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.07
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,13.55
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,22.21
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,8.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.35
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.57
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,04,N Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Active Power,kW,6.95
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.58
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,03,L2 Current (RMS),A,28.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Active Power,kW,10.93
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,02,N Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,02,L3 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.61
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.75
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.82
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.19
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,01,N Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,9.4
