Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.25
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,13.23
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,23.74
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,8.28
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,50.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.94
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.58
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,04,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.17
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,03,N Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Active Power,kW,2.93
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Active Power,kW,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,02,N Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,02,L3 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,02,L2 Current (RMS),A,45.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.88
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.34
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.04
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,13.16
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,24.68
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,52.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.32
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.91
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,04,N Current (RMS),A,20.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,32.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Active Power,kW,7.59
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,03,N Current (RMS),A,13.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,03,L2 Current (RMS),A,30.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,03,L1 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Active Power,kW,4.11
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Active Power,kW,11.96
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.44
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,02,N Current (RMS),A,27.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,02,L3 Current (RMS),A,18.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,02,L2 Current (RMS),A,48.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.49
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.18
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,01,N Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,251.31
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.88
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.64
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,24.27
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,49.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.28
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.62
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.36
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.51
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,04,N Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Active Power,kW,7.71
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,03,N Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,03,L2 Current (RMS),A,31.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.56
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Active Power,kW,12.24
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,02,N Current (RMS),A,29.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,02,L3 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,02,L2 Current (RMS),A,49.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.17
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,01,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.82
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.84
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,251.22
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,13.43
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,24.88
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.39
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,05,L3 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,04,N Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.89
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Active Power,kW,7.15
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,03,N Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,03,L3 Current (RMS),A,3.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,03,L1 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.45
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,02,L2 Current (RMS),A,42.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,5.54
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.0
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.35
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.34
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.85
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,13.86
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,25.05
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.98
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,52.1
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
922365,PORTSDOWN ROAD G500,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,,L1 Active Power,kW,1.07
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,21.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.14
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.14
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,04,N Current (RMS),A,20.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,34.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,9.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,19.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.84
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,03,N Current (RMS),A,11.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,03,L2 Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.36
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Active Power,kW,4.15
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Active Power,kW,9.64
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,02,N Current (RMS),A,23.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,02,L3 Current (RMS),A,18.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,02,L2 Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,02,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.24
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,01,N Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.56
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.98
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.36
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,22.02
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.05
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,41.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.14
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.54
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.45
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,04,N Current (RMS),A,13.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.15
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.25
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,03,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,03,L1 Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.72
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.58
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,02,N Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,02,L3 Current (RMS),A,16.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,02,L2 Current (RMS),A,39.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.02
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,01,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,transformer,,Temperature,C,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.04
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.37
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.22
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L3 Active Power,kW,12.36
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,N Current (RMS),A,41.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,,N Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.34
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.58
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.18
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.03
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.86
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,04,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Active Power,kW,7.04
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,03,N Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,03,L2 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.27
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Active Power,kW,9.98
