Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,02,N Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,02,L3 Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,02,L2 Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,02,L1 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.89
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.22
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,2.95
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.09
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,01,N Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,transformer,,Temperature,C,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.68
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.99
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L2 Active Power,kW,23.12
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.14
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,N Current (RMS),A,44.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,,L1 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.76
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.46
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.93
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,04,N Current (RMS),A,18.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.78
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.82
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.78
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,03,N Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,03,L2 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.84
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.53
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.21
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Active Power,kW,9.73
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,02,N Current (RMS),A,23.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,02,L3 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,02,L2 Current (RMS),A,40.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,02,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,3.01
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,01,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,12.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,transformer,,Temperature,C,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.87
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.48
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,,L1 Active Power,kW,1.14
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.19
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,05,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,05,L2 Current (RMS),A,1.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.26
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,2.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.02
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Active Power,kW,2.25
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.55
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,03,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.89
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Active Power,kW,3.63
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.11
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.39
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,02,N Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,02,L3 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,02,L2 Current (RMS),A,41.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.63
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.71
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,2.83
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,01,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.89
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.33
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,13.79
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,20.01
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,10.74
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,,L1 Active Power,kW,1.18
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.02
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,04,N Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.91
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.53
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.5
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.53
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,03,L3 Current (RMS),A,11.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,03,L2 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,03,L1 Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.31
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Active Power,kW,9.91
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.54
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,02,N Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,02,L3 Current (RMS),A,21.1
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.3
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.53
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.06
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,2.84
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,01,N Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,13.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.24
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.29
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,14.28
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,10.34
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
922365,PORTSDOWN ROAD G500,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,,L1 Active Power,kW,1.21
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,22.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,5.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.47
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Active Power,kW,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,05,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.52
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,1.46
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.77
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,04,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,6.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Active Power,kW,4.32
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,03,N Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,03,L2 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.49
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.89
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Active Power,kW,10.65
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Active Power,kW,1.52
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,02,N Current (RMS),A,24.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,02,L3 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,02,L2 Current (RMS),A,44.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,02,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,2.98
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,1.04
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,01,N Current (RMS),A,8.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,13.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,15.17
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,,L1 Active Power,kW,1.26
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,05,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.46
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.05
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,1.49
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.71
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,04,N Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.92
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Active Power,kW,2.04
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.88
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Active Power,kW,3.67
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Active Power,kW,9.85
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,02,N Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,02,L3 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,02,L2 Current (RMS),A,40.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,02,L1 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.88
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,1.23
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,3.05
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,0.95
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,01,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.95
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,12.32
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,19.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.24
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,,L1 Active Power,kW,1.27
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,,N Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.46
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,05,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,05,L3 Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.41
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.01
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,2.59
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.81
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,04,N Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.21
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,03,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,03,L1 Current (RMS),A,11.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.42
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Active Power,kW,3.12
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Active Power,kW,10.43
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Active Power,kW,1.36
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,02,N Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,02,L3 Current (RMS),A,15.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,02,L2 Current (RMS),A,43.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.77
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,3.07
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,01,N Current (RMS),A,9.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.26
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.65
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.88
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,21.81
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,10.68
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,43.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.03
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,,L1 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,,N Current (RMS),A,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.64
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.03
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,04,N Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,8.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
