Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.12
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.21
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Active Power,kW,3.14
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,03,N Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,03,L1 Current (RMS),A,15.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.98
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.55
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Active Power,kW,3.43
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Active Power,kW,10.42
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,02,N Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,02,L3 Current (RMS),A,16.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,02,L2 Current (RMS),A,42.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,02,L1 Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.69
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,0.58
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.19
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,3.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.03
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.31
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,19.33
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.93
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,,L1 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.44
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,05,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.23
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.21
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.59
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,25.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.27
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.03
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.16
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,03,N Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,03,L3 Current (RMS),A,4.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,03,L2 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,03,L1 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.75
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.74
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.26
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.01
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,02,N Current (RMS),A,24.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,02,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,02,L2 Current (RMS),A,44.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,02,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,1.32
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,01,N Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,3.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.76
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.77
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,18.92
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,13.61
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.05
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,23.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Active Power,kW,0.29
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.06
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,05,N Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,05,L3 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.09
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.28
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.63
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,04,N Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.69
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Active Power,kW,3.27
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,03,N Current (RMS),A,8.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,03,L1 Current (RMS),A,15.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.44
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Active Power,kW,11.92
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Active Power,kW,10.67
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,02,N Current (RMS),A,31.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,02,L3 Current (RMS),A,51.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,02,L2 Current (RMS),A,43.8
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,02,L1 Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,1.82
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.56
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,01,N Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,14.0
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.57
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,20.32
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,19.16
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,15.24
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
922365,PORTSDOWN ROAD G500,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.45
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,2.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,14.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.05
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.17
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.15
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.17
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,3.02
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.57
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,04,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Active Power,kW,0.88
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Active Power,kW,15.15
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Active Power,kW,2.11
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,03,N Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,03,L2 Current (RMS),A,61.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,03,L1 Current (RMS),A,10.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.77
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.58
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.33
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,02,N Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,02,L3 Current (RMS),A,24.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,02,L1 Current (RMS),A,12.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.81
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.59
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.38
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,0.61
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.66
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,01,N Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.13
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.07
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.34
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,14.51
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,22.23
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,18.69
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,18.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.08
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,05,L3 Current (RMS),A,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.63
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.26
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,3.27
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,04,N Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,14.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,53.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.87
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Active Power,kW,0.85
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Active Power,kW,15.76
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,03,N Current (RMS),A,32.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,03,L3 Current (RMS),A,3.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,03,L2 Current (RMS),A,63.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.13
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.46
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.58
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.78
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,0.72
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,2.09
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,01,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,12.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.48
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.69
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,14.41
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,23.42
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.76
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,97.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,19.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,05,N Current (RMS),A,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,05,L3 Current (RMS),A,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,05,L2 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.79
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.68
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.93
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.88
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.99
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,04,N Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,17.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.73
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.47
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Active Power,kW,0.98
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Active Power,kW,14.77
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.62
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,03,N Current (RMS),A,29.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,03,L3 Current (RMS),A,4.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,03,L2 Current (RMS),A,60.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.74
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Active Power,kW,7.07
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.41
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,02,N Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,02,L3 Current (RMS),A,29.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,02,L2 Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,02,L1 Current (RMS),A,14.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.55
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,0.94
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,01,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,7.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.46
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.42
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,24.22
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,19.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Active Power,kW,0.51
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.21
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,05,N Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,05,L3 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,05,L2 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.29
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,1.67
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,12.76
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,04,N Current (RMS),A,28.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,52.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Active Power,kW,0.91
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,03,N Current (RMS),A,6.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,03,L3 Current (RMS),A,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,03,L2 Current (RMS),A,19.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.83
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Active Power,kW,5.24
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Active Power,kW,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Active Power,kW,5.28
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,02,N Current (RMS),A,10.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,02,L2 Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,02,L1 Current (RMS),A,21.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.52
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.79
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.05
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,7.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.84
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.37
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.04
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,14.74
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.01
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.97
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,40.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Active Power,kW,0.69
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,05,N Current (RMS),A,2.0
