Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,05,L3 Current (RMS),A,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.93
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.39
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.59
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.05
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.49
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,13.05
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,04,N Current (RMS),A,24.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,53.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.36
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Active Power,kW,0.77
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Active Power,kW,4.54
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,03,N Current (RMS),A,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,03,L3 Current (RMS),A,3.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,03,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.84
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Active Power,kW,5.03
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Active Power,kW,3.83
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Active Power,kW,4.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,02,N Current (RMS),A,10.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,02,L3 Current (RMS),A,22.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,02,L2 Current (RMS),A,17.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,02,L1 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,5.82
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.96
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,1.69
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,01,N Current (RMS),A,15.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,4.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.76
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,16.38
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,17.87
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.18
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,16.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.12
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,05,N Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,05,L3 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.85
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.34
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.46
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,3.17
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.23
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,04,N Current (RMS),A,26.9
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,14.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,54.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Active Power,kW,0.84
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Active Power,kW,4.77
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,03,N Current (RMS),A,7.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,03,L3 Current (RMS),A,4.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,03,L2 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.86
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Active Power,kW,6.14
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.91
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.36
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,02,N Current (RMS),A,13.1
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,02,L3 Current (RMS),A,27.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,02,L2 Current (RMS),A,17.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,02,L1 Current (RMS),A,14.7
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.17
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.07
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,2.02
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,01,N Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.5
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.27
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.82
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,18.67
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.22
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,20.83
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,38.3
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
922365,PORTSDOWN ROAD G500,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.35
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,05,N Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.92
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,2.79
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,04,N Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,56.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.01
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,5.21
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,03,N Current (RMS),A,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,4.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,21.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.73
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Active Power,kW,8.46
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Active Power,kW,3.41
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Active Power,kW,3.04
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,02,N Current (RMS),A,18.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,02,L3 Current (RMS),A,35.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,02,L2 Current (RMS),A,15.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,02,L1 Current (RMS),A,13.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.19
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,3.53
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.88
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.17
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,01,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.45
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.96
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.88
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,19.86
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,22.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,41.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,84.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.14
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.43
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.41
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.08
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,05,N Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.61
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.91
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,2.34
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,13.96
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,04,N Current (RMS),A,30.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,57.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.45
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.51
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,03,N Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.76
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Active Power,kW,9.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Active Power,kW,3.89
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Active Power,kW,4.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,02,N Current (RMS),A,18.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,02,L3 Current (RMS),A,38.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,02,L2 Current (RMS),A,17.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,02,L1 Current (RMS),A,17.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.48
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.62
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.14
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.25
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.49
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.81
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,19.95
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,14.66
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,23.23
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,39.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.27
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.42
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.09
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.13
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.55
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,05,N Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.82
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,3.16
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,13.52
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,04,N Current (RMS),A,28.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,25.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,13.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,55.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.21
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.37
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.44
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,03,N Current (RMS),A,7.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,23.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.97
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.08
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Active Power,kW,14.62
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Active Power,kW,3.69
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Active Power,kW,2.18
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,02,N Current (RMS),A,36.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,02,L3 Current (RMS),A,59.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,02,L2 Current (RMS),A,16.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,02,L1 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.22
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.57
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,2.21
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,01,N Current (RMS),A,6.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,10.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.72
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.26
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.22
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,25.36
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.66
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,19.44
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,50.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.41
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,19.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.47
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,05,N Current (RMS),A,5.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.78
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.13
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.76
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,2.77
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,9.76
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,21.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,11.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,44.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.13
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.96
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.28
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,6.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,1.92
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,03,N Current (RMS),A,10.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,5.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,9.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.78
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Active Power,kW,11.85
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.72
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.99
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,02,N Current (RMS),A,31.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,02,L3 Current (RMS),A,52.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,02,L2 Current (RMS),A,21.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,02,L1 Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.16
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.54
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.65
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.44
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,2.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,01,N Current (RMS),A,8.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,22.02
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,17.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,,L3 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,17.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.04
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,1.66
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.12
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,0.18
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,05,N Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.27
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.06
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.51
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,1.73
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.36
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,04,N Current (RMS),A,14.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,27.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,6.54
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,1.97
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,03,N Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,27.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,9.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.51
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.79
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Active Power,kW,4.05
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Active Power,kW,5.29
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.44
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,02,L3 Current (RMS),A,18.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,02,L2 Current (RMS),A,23.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,02,L1 Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.47
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,2.64
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,1.43
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,2.14
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,11.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,7.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,7.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.51
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.63
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.66
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,14.19
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,15.06
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.49
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.09
