Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.02
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,05,N Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,6.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.95
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.42
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.38
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,2.01
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,10.03
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,04,N Current (RMS),A,22.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,9.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,42.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,1.16
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.91
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,1.87
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,03,N Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,5.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,24.9
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,9.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.71
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.29
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.15
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Active Power,kW,3.96
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Active Power,kW,2.95
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,02,N Current (RMS),A,12.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,02,L3 Current (RMS),A,23.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,02,L2 Current (RMS),A,18.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.03
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.65
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.75
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,1.37
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.64
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,01,N Current (RMS),A,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,12.2
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,7.1
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,7.6
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.5
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.7
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.54
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.87
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.31
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.02
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.8
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.3
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
922365,PORTSDOWN ROAD G500,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,73.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.06
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,17.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,1.42
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,0.21
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,05,N Current (RMS),A,4.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,1.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.42
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.38
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.08
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,9.75
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,04,N Current (RMS),A,16.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,20.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,40.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.18
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,1.38
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.22
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,1.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,6.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,26.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.57
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-0.82
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.93
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Active Power,kW,5.45
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Active Power,kW,4.67
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Active Power,kW,4.73
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,02,N Current (RMS),A,11.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,02,L3 Current (RMS),A,23.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,02,L2 Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,02,L1 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.06
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.22
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,1.25
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,2.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,01,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,5.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,7.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.67
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.79
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,18.91
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,17.28
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,19.08
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.39
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,,N Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,3.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.17
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,1.29
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,0.31
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,05,N Current (RMS),A,4.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,6.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,1.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.65
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.39
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.66
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.66
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,10.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,04,N Current (RMS),A,19.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,44.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.32
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.33
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,1.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,03,N Current (RMS),A,12.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,10.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.09
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.07
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Active Power,kW,6.03
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Active Power,kW,4.51
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Active Power,kW,2.68
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,02,N Current (RMS),A,15.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,02,L3 Current (RMS),A,25.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,02,L2 Current (RMS),A,20.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,02,L1 Current (RMS),A,12.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.44
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.64
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,5.94
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,1.33
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,1.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,01,N Current (RMS),A,15.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,24.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,6.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,7.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.93
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.12
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.22
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,19.73
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,17.56
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,17.88
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,77.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.38
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,16.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,2.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.19
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,1.45
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,0.15
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,0.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,05,N Current (RMS),A,4.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.66
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.56
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,6.36
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.82
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,12.81
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,04,N Current (RMS),A,22.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,27.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,24.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,53.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.28
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,1.61
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,6.48
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,2.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,03,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,7.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,27.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,10.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.23
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Active Power,kW,6.51
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Active Power,kW,4.99
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Active Power,kW,3.68
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,02,L3 Current (RMS),A,27.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,02,L2 Current (RMS),A,22.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,02,L1 Current (RMS),A,16.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,6.45
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,1.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,1.77
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,01,N Current (RMS),A,17.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,26.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,5.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.65
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.12
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.54
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,22.38
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,18.47
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,20.84
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,,L2 Active Power,kW,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.37
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,13.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,0.01
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,1.65
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,0.16
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,0.09
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,05,N Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,7.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.81
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.19
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.84
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.15
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,14.28
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,04,N Current (RMS),A,23.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,25.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,29.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,59.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.97
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,2.14
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,6.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.12
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-1.14
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Active Power,kW,6.79
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Active Power,kW,4.56
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Active Power,kW,2.72
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,02,N Current (RMS),A,16.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,02,L3 Current (RMS),A,29.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,02,L2 Current (RMS),A,20.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,02,L1 Current (RMS),A,12.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.92
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.67
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,6.48
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,1.14
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,3.03
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,01,N Current (RMS),A,16.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,26.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,5.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,13.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,8.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.35
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.27
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,18.93
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,22.64
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.36
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,14.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.11
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,2.82
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,0.13
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,-0.01
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,05,N Current (RMS),A,11.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,0.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,0.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.83
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-2.21
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.09
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.47
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,12.98
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,30.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,54.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.37
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.24
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.01
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,1.75
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.64
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,2.29
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,03,N Current (RMS),A,9.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,11.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.34
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.95
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Active Power,kW,6.88
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Active Power,kW,4.36
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Active Power,kW,3.92
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,02,N Current (RMS),A,14.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,02,L3 Current (RMS),A,29.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,02,L2 Current (RMS),A,19.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,02,L1 Current (RMS),A,17.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.11
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.72
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,6.34
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,3.57
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,01,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,5.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,15.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,8.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.09
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,24.89
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.53
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,23.12
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,43.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,,L2 Active Power,kW,-0.07
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.35
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,,N Current (RMS),A,1.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,13.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.03
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.1
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,1.91
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,0.11
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,0.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,05,N Current (RMS),A,6.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,8.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,0.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,0.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.82
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.97
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.56
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,13.84
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,04,N Current (RMS),A,20.6
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,35.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,57.3
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-1.45
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.21
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,2.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.17
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,2.13
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,03,N Current (RMS),A,9.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,10.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.5
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,10.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Reactive Power,kVAR,-1.67
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Reactive Power,kVAR,-1.25
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Reactive Power,kVAR,-0.94
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Active Power,kW,5.97
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Active Power,kW,4.44
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Active Power,kW,3.06
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,02,N Current (RMS),A,14.8
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,02,L3 Current (RMS),A,26.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,02,L2 Current (RMS),A,20.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,02,L1 Current (RMS),A,13.7
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-1.15
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.68
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-0.66
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,6.09
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,0.99
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,1.74
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,01,N Current (RMS),A,16.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,5.2
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,8.0
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,8.4
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.9
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.41
922365,PORTSDOWN ROAD G500,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
